Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,682.48,548.91
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,711.33,568.21
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,737.73,585.68
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,752.0,594.05
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,763.03,600.29
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,781.14,611.0
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,796.4,619.62
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,799.56,620.66
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,799.38,619.66
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,792.97,614.47
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,783.23,607.14
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,768.22,596.9
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,750.08,584.54
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,727.43,568.33
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,701.98,548.86
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,671.9,526.49
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,639.3,501.76
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,602.49,473.39
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,563.65,442.7
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,521.54,408.71
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,478.01,372.59
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,431.24,332.77
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,383.84,291.38
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,334.34,247.39
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,281.6,200.24
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,230.51,154.98
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,181.08,112.32
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,131.34,73.35
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,85.08,43.82
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,41.59,32.17
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,33.66,24.9
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,29.79,21.03
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,25.83,16.3
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,17.58,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,9.83,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,67.79,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,159.17,97.1
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,229.47,180.74
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,306.34,251.21
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,364.14,304.45
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,429.33,361.99
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,482.55,407.5
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,536.82,452.12
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,582.22,488.36
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,627.01,523.0
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,660.72,547.92
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,696.37,572.9
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,724.25,591.27
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,749.67,607.66
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,769.72,620.05
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,786.86,630.31
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,798.35,636.07
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,806.62,639.58
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,809.57,639.84
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,809.16,637.85
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,802.5,631.52
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,792.49,623.0
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,778.25,611.94
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,760.77,598.7
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,737.79,581.89
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,711.82,561.95
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,681.62,538.5
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,648.83,512.71
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,612.01,483.37
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,573.07,451.75
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,530.5,416.58
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,486.46,379.37
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,439.04,338.78
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,390.86,296.51
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,340.45,251.51
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,290.24,206.1
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,238.45,159.9
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,184.28,113.11
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,133.53,73.13
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,85.98,42.37
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,42.96,33.23
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,35.18,26.15
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,30.92,21.95
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,26.54,16.99
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,18.38,0.0
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,10.81,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,34.42,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,75.53,47.22
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,116.22,90.06
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,159.48,128.97
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,206.64,170.5
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,257.18,214.09
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,323.98,270.14
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,388.01,322.69
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,383.21,317.25
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,380.55,313.09
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,458.86,375.55
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,534.11,433.71
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,637.36,513.35
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,736.41,585.06
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,761.23,599.59
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,783.52,612.84
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,794.38,617.94
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,802.06,620.98
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,803.66,619.53
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,801.95,615.92
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,795.67,609.28
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,786.09,600.55
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,771.84,588.96
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,754.43,575.36
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,731.61,557.61
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,705.91,537.01
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,675.89,513.71
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,643.38,488.37
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,606.23,459.43
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,567.23,428.69
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,505.59,382.11
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,450.24,339.49
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,409.49,306.4
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,365.86,269.73
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,322.23,231.82
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,279.98,193.91
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,227.16,149.29
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,180.5,110.47
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,131.41,73.98
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,85.49,44.88
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,44.9,27.8
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,34.91,25.36
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,31.6,22.11
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,28.28,18.25
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,18.66,0.38
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,9.83,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,10.22,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,12.54,3.74
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,19.29,10.61
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,26.05,16.72
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,36.69,26.05
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,47.33,35.26
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,44.91,33.11
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,42.49,30.92
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,49.27,36.54
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,56.05,42.07
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,91.37,71.36
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,127.67,100.79
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,278.47,223.78
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,423.04,335.72
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,485.64,382.04
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,541.66,423.21
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,597.72,465.22
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,647.75,502.33
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,709.59,549.3
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,764.95,589.34
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,763.51,587.15
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,758.95,583.34
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,752.01,578.32
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,743.04,571.98
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,724.87,558.94
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,703.29,542.9
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,673.85,520.86
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,641.86,496.54
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,605.85,468.56
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,567.74,438.37
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,525.74,404.84
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,482.29,369.28
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,436.19,330.72
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,389.38,290.55
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,339.88,247.28
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,290.64,203.61
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,239.93,159.6
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,186.79,114.53
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,136.9,76.62
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,90.15,46.53
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,50.88,31.93
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,45.26,34.6
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,37.81,27.62
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,30.0,19.85
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,18.41,2.39
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,7.86,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.95,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,15.74,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,24.5,13.1
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,42.38,29.75
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,59.71,44.99
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,66.29,50.94
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,73.38,57.06
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,54.87,41.29
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,37.66,26.55
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,50.24,37.1
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,62.83,47.49
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,80.79,62.31
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,99.14,77.25
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,177.47,141.29
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,254.15,202.09
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,320.3,254.11
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,393.0,309.94
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,455.49,357.43
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,523.08,407.6
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,572.01,443.92
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,623.74,481.58
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,628.88,484.78
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,631.98,486.86
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,670.38,517.05
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,701.23,541.02
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,704.45,544.04
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,702.21,543.04
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,671.01,519.31
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,637.86,494.0
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,602.04,466.63
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,564.31,437.15
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,505.47,391.0
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,450.14,347.01
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,422.28,322.49
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,388.65,291.87
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,330.35,243.12
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,277.63,198.83
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,228.8,157.11
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,182.62,118.36
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,138.16,83.41
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,97.08,55.49
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,58.68,37.59
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,46.05,35.3
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,38.12,27.92
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,29.91,19.89
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,20.02,4.85
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,11.8,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,24.01,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,97.35,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,183.74,131.47
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,234.84,184.51
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,290.57,235.41
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,309.34,254.75
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,321.46,266.88
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,320.72,266.25
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,304.87,252.19
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,331.6,273.33
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,357.69,293.3
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,359.22,292.32
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,365.26,294.69
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,405.85,325.32
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,446.51,355.22
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,515.54,407.71
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,578.63,454.41
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,620.77,484.64
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,656.08,509.61
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,671.16,520.04
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,684.16,529.09
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,661.07,510.87
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,636.58,491.83
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,599.5,463.11
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,561.18,433.46
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,548.46,423.89
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,534.76,413.39
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,520.85,403.29
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,505.15,391.66
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,490.38,380.76
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,471.42,366.31
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,434.01,337.09
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,396.98,308.01
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,353.03,273.47
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,312.65,241.63
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,284.6,218.1
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,254.22,191.96
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,222.31,163.67
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,182.18,128.38
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,144.06,97.61
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,106.72,70.05
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,71.88,50.2
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,54.36,42.69
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,43.58,32.76
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,32.25,22.0
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,21.19,6.92
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,11.8,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,6.65,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,6.28,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,9.64,2.72
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,11.57,4.41
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,24.12,15.29
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,36.69,26.06
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,40.08,28.85
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,43.47,31.63
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,69.62,53.53
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,96.05,75.23
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,139.63,110.68
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,183.49,145.54
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,200.34,158.49
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,217.17,171.47
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,187.44,147.45
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,158.1,123.83
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,158.92,124.45
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,159.73,124.98
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,181.48,142.21
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,203.05,159.09
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,215.52,168.73
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,227.81,178.25
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,229.45,179.41
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,231.0,180.57
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,213.39,166.8
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,196.01,153.27
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,199.39,156.14
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,202.53,158.73
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,185.18,145.19
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,168.14,131.94
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,171.82,135.16
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,174.85,137.72
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,167.8,132.26
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,160.37,126.49
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,150.11,118.52
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,139.53,110.2
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,126.62,98.54
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,109.5,83.7
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,87.3,66.8
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,68.78,55.75
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,53.89,42.1
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,38.61,27.72
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,24.08,10.02
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,9.83,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,31.89,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,109.55,14.52
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,195.36,144.84
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,260.33,205.2
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,332.84,267.67
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,294.97,240.53
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,235.87,193.34
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,284.17,232.86
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,334.87,272.13
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,471.02,378.07
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,607.01,477.6
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,659.84,513.92
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,709.18,546.79
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,738.27,565.24
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,765.07,582.3
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,780.94,592.79
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,793.65,601.25
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,779.94,592.37
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,760.2,579.39
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,788.88,599.64
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,813.73,616.67
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,807.19,612.26
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,797.47,605.99
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,752.98,575.57
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,706.58,541.26
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,689.25,529.15
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,669.23,514.66
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,657.08,505.83
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,639.24,492.44
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,603.93,465.41
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,566.77,436.54
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,521.34,400.61
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,476.06,364.14
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,437.41,331.7
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,395.4,295.49
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,347.11,254.02
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,298.83,211.8
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,250.42,169.12
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,202.82,127.84
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,152.21,87.71
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,105.35,55.26
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,57.75,30.63
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,36.5,26.5
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,32.83,23.02
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,29.04,19.1
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,21.1,8.7
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,14.74,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,28.15,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,90.62,27.42
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,152.69,113.51
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,220.48,173.71
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,297.13,239.37
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,363.13,295.42
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,434.52,354.19
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,485.95,395.08
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,536.47,434.02
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,580.74,466.99
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,624.58,498.72
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,659.88,523.37
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,693.6,545.63
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,722.03,563.99
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,744.62,578.06
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,762.99,589.35
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,778.63,598.76
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,781.52,599.57
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,777.63,595.82
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,787.64,602.1
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,797.73,608.43
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,791.46,603.16
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,782.07,595.95
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,742.15,567.61
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,699.73,536.61
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,525.29,404.65
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,361.88,276.87
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,282.07,216.35
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,206.74,157.93
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,249.65,191.75
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,290.51,223.34
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,292.08,224.73
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,292.16,224.96
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,192.19,147.84
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,95.6,71.86
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,136.13,104.23
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,173.44,133.41
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,139.17,106.72
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,106.51,81.23
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,113.12,82.84
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,107.76,75.57
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,71.73,51.81
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,45.36,34.15
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,38.31,27.72
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,31.11,20.87
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,19.79,8.45
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,6.28,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,6.61,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.74,0.02
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.71,0.92
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,10.12,3.02
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,12.54,5.11
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,14.47,6.76
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,31.88,21.43
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,39.62,27.89
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,54.63,40.4
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,69.65,52.83
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,80.32,61.52
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,91.0,70.18
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,130.24,102.3
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,169.54,134.09
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,280.86,225.3
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,392.49,314.13
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,468.55,373.68
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,545.2,432.55
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,503.96,399.49
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,466.54,369.64
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,414.27,328.23
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,363.33,287.6
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,341.7,271.05
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,319.46,253.83
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,385.94,307.38
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,442.63,351.74
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,418.92,332.46
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,393.81,311.96
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,366.8,289.58
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,338.17,265.33
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,306.52,238.1
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,273.16,208.84
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,231.43,174.36
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,193.51,143.63
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,153.86,112.75
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,119.24,87.3
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,89.48,66.58
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,67.15,54.36
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,56.36,44.42
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,41.12,30.23
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,27.01,14.76
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,13.76,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,6.76,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,12.33,1.84
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,17.36,8.81
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,24.12,14.98
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,30.89,21.02
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,49.54,37.22
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,68.67,53.64
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,126.06,102.64
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,182.34,149.79
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,160.91,131.48
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,140.71,114.32
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,100.28,79.87
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,58.98,44.46
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,58.99,44.37
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,59.0,44.28
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,61.43,46.22
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,63.86,48.17
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,72.98,55.72
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,82.11,63.26
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,257.95,209.47
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,427.9,344.47
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,456.02,367.28
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,478.14,385.88
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,423.16,340.5
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,368.25,295.23
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,489.56,393.86
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,600.49,480.35
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,600.64,480.75
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,595.09,477.01
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,489.9,392.88
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,398.26,318.85
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,433.34,347.47
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,453.24,361.49
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,439.15,346.86
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,414.51,322.11
