Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,30,14.0,3.0,2.1,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,2.0,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.15,4.85,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,3,25,6,15,118.0,17.0,1.2,5.95,26.0,50.77,0.0
2018,3,25,6,30,225.0,32.0,1.3,6.8,50.0,129.2,79.92
2018,3,25,6,45,342.0,43.0,1.4,7.6,93.5,196.65,153.57
2018,3,25,7,0,459.0,54.0,1.5,8.4,137.0,274.73,222.73
2018,3,25,7,15,535.5,61.5,1.65,8.8,188.5,339.5,280.22
2018,3,25,7,30,612.0,69.0,1.8,9.2,240.0,409.62,340.51
2018,3,25,7,45,662.5,74.0,1.9,9.6,293.0,467.33,388.92
2018,3,25,8,0,713.0,79.0,2.0,10.0,346.0,527.38,437.61
2018,3,25,8,15,746.5,83.5,2.0,10.35,397.5,575.66,475.3
2018,3,25,8,30,780.0,88.0,2.0,10.7,449.0,626.85,514.01
2018,3,25,8,45,804.0,91.5,2.05,11.0,497.0,670.22,545.89
2018,3,25,9,0,828.0,95.0,2.1,11.3,545.0,712.55,575.32
2018,3,25,9,15,852.0,94.5,2.1,11.5,589.5,749.1,599.91
2018,3,25,9,30,876.0,94.0,2.1,11.7,634.0,779.92,620.09
2018,3,25,9,45,896.5,92.5,2.15,11.9,673.5,809.26,639.49
2018,3,25,10,0,917.0,91.0,2.2,12.1,713.0,836.39,657.26
2018,3,25,10,15,926.5,92.0,2.3,12.3,744.5,854.82,669.28
2018,3,25,10,30,936.0,93.0,2.4,12.5,776.0,870.31,679.37
2018,3,25,10,45,943.0,93.5,2.45,12.65,800.0,880.12,685.28
2018,3,25,11,0,950.0,94.0,2.5,12.8,824.0,886.73,689.12
2018,3,25,11,15,955.0,94.5,2.55,12.9,840.5,888.41,689.8
2018,3,25,11,30,960.0,95.0,2.6,13.0,857.0,886.79,688.34
2018,3,25,11,45,898.0,122.0,2.7,13.1,840.5,854.26,665.64
2018,3,25,12,0,836.0,149.0,2.8,13.2,824.0,821.63,643.0
2018,3,25,12,15,549.5,226.0,2.85,13.3,669.5,659.17,521.52
2018,3,25,12,30,263.0,303.0,2.9,13.4,515.0,498.99,395.45
2018,3,25,12,45,155.0,257.0,2.9,13.45,381.5,365.26,291.47
2018,3,25,13,0,47.0,211.0,2.9,13.5,248.0,237.58,188.82
2018,3,25,13,15,30.0,184.0,2.9,13.5,207.5,198.05,157.21
2018,3,25,13,30,13.0,157.0,2.9,13.5,167.0,160.07,126.34
2018,3,25,13,45,7.0,124.5,2.9,13.5,130.0,124.68,97.63
2018,3,25,14,0,1.0,92.0,2.9,13.5,93.0,89.68,68.96
2018,3,25,14,15,2.0,103.5,2.85,13.5,105.0,101.21,78.63
2018,3,25,14,30,3.0,115.0,2.8,13.5,117.0,112.55,88.1
2018,3,25,14,45,46.0,162.0,2.75,13.45,190.0,174.58,139.17
2018,3,25,15,0,89.0,209.0,2.7,13.4,263.0,228.88,182.78
2018,3,25,15,15,353.5,174.5,2.7,13.4,367.5,284.05,223.74
2018,3,25,15,30,618.0,140.0,2.7,13.4,472.0,320.43,245.17
2018,3,25,15,45,725.0,105.5,2.55,13.2,461.0,287.35,211.39
2018,3,25,16,0,832.0,71.0,2.4,13.0,450.0,246.39,169.65
2018,3,25,16,15,800.5,67.5,2.1,12.6,398.0,194.02,123.77
2018,3,25,16,30,769.0,64.0,1.8,12.2,346.0,144.39,83.13
2018,3,25,16,45,724.0,59.5,1.55,11.8,293.0,95.93,49.79
2018,3,25,17,0,679.0,55.0,1.3,11.4,240.0,52.11,30.14
2018,3,25,17,15,610.0,49.5,1.25,10.7,188.5,33.72,24.86
2018,3,25,17,30,541.0,44.0,1.2,10.0,137.0,31.74,22.82
2018,3,25,17,45,423.0,35.5,1.2,9.25,93.0,26.96,17.91
2018,3,25,18,0,305.0,27.0,1.2,8.5,49.0,22.01,8.18
2018,3,25,18,15,162.5,15.0,1.2,8.25,25.5,14.74,0.0
2018,3,25,18,30,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,1.25,7.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,26,5,45,28.5,3.0,2.2,3.05,2.5,0.0,0.0
2018,3,26,6,0,57.0,6.0,2.3,3.3,5.0,0.0,0.0
2018,3,26,6,15,225.0,17.5,2.55,4.05,33.5,83.18,0.0
2018,3,26,6,30,393.0,29.0,2.8,4.8,62.0,184.42,123.38
2018,3,26,6,45,502.5,35.5,3.0,5.55,109.0,252.62,200.39
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,326.63,268.6
2018,3,26,7,15,672.0,47.5,3.45,7.1,208.5,388.3,324.97
2018,3,26,7,30,732.0,53.0,3.7,7.9,261.0,453.75,382.41
2018,3,26,7,45,771.5,57.0,3.9,8.7,314.5,509.31,429.68
2018,3,26,8,0,811.0,61.0,4.1,9.5,368.0,566.14,476.33
2018,3,26,8,15,838.5,64.0,4.2,10.15,420.0,611.18,512.25
2018,3,26,8,30,866.0,67.0,4.3,10.8,472.0,659.71,549.33
2018,3,26,8,45,884.5,70.0,4.4,11.5,520.0,701.35,578.78
2018,3,26,9,0,903.0,73.0,4.5,12.2,568.0,741.51,606.64
2018,3,26,9,15,916.5,75.0,4.55,12.7,611.0,775.04,629.28
2018,3,26,9,30,930.0,77.0,4.6,13.2,654.0,806.33,650.06
2018,3,26,9,45,942.0,78.0,4.6,13.75,692.0,832.89,666.74
2018,3,26,10,0,954.0,79.0,4.6,14.3,730.0,856.76,681.36
2018,3,26,10,15,961.0,80.5,4.6,14.65,761.0,874.23,691.82
2018,3,26,10,30,968.0,82.0,4.6,15.0,792.0,888.57,700.1
2018,3,26,10,45,972.0,82.5,4.6,15.4,814.5,896.13,703.45
2018,3,26,11,0,976.0,83.0,4.6,15.8,837.0,900.36,704.6
2018,3,26,11,15,981.0,83.0,4.55,16.05,853.5,901.54,703.75
2018,3,26,11,30,986.0,83.0,4.5,16.3,870.0,899.33,700.64
2018,3,26,11,45,988.5,81.5,4.5,16.55,877.0,890.12,693.1
2018,3,26,12,0,991.0,80.0,4.5,16.8,884.0,877.58,683.36
2018,3,26,12,15,986.5,82.5,4.45,16.95,882.5,860.25,670.25
2018,3,26,12,30,982.0,85.0,4.4,17.1,881.0,839.83,655.09
2018,3,26,12,45,974.0,88.5,4.35,17.25,871.0,814.83,636.73
2018,3,26,13,0,966.0,92.0,4.3,17.4,861.0,787.16,616.52
2018,3,26,13,15,959.5,91.5,4.25,17.4,842.5,754.19,592.9
2018,3,26,13,30,953.0,91.0,4.2,17.4,824.0,718.89,567.23
2018,3,26,13,45,944.5,91.5,4.2,17.45,799.0,681.13,537.94
2018,3,26,14,0,936.0,92.0,4.2,17.5,774.0,641.54,506.72
2018,3,26,14,15,925.0,91.0,4.15,17.45,741.5,597.53,471.6
2018,3,26,14,30,914.0,90.0,4.1,17.4,709.0,552.31,434.76
2018,3,26,14,45,900.0,88.5,4.05,17.4,670.0,504.24,394.78
2018,3,26,15,0,886.0,87.0,4.0,17.4,631.0,455.69,353.43
2018,3,26,15,15,869.0,85.0,4.0,17.4,587.5,405.3,309.76
2018,3,26,15,30,852.0,83.0,4.0,17.4,544.0,351.4,262.42
2018,3,26,15,45,828.0,80.5,3.65,17.05,495.5,299.27,216.02
2018,3,26,16,0,804.0,78.0,3.3,16.7,447.0,248.66,170.81
2018,3,26,16,15,771.5,74.5,2.95,16.05,395.5,197.44,126.58
2018,3,26,16,30,739.0,71.0,2.6,15.4,344.0,149.13,87.37
2018,3,26,16,45,693.5,66.0,2.25,14.8,291.5,101.68,54.64
2018,3,26,17,0,648.0,61.0,1.9,14.2,239.0,55.14,31.49
2018,3,26,17,15,514.0,57.5,1.95,13.4,180.0,40.29,30.42
2018,3,26,17,30,380.0,54.0,2.0,12.6,121.0,40.74,30.52
2018,3,26,17,45,283.5,41.0,2.0,11.75,81.5,31.3,21.5
2018,3,26,18,0,187.0,28.0,2.0,10.9,42.0,21.93,9.0
2018,3,26,18,15,102.5,15.5,2.05,10.7,22.0,15.24,0.0
2018,3,26,18,30,18.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.1,10.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,2.05,6.8,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,2.0,7.1,6.0,0.0,0.0
2018,3,27,6,15,198.0,19.0,2.2,8.0,34.0,77.64,0.0
2018,3,27,6,30,348.0,31.0,2.4,8.9,62.0,173.4,119.4
2018,3,27,6,45,455.0,39.0,2.6,9.8,108.0,240.35,188.79
2018,3,27,7,0,562.0,47.0,2.8,10.7,154.0,316.52,256.79
2018,3,27,7,15,626.0,52.0,2.85,11.4,205.5,374.36,308.55
2018,3,27,7,30,690.0,57.0,2.9,12.1,257.0,439.75,364.42
2018,3,27,7,45,647.5,75.0,3.0,12.8,291.0,466.15,386.55
2018,3,27,8,0,605.0,93.0,3.1,13.5,325.0,484.9,401.25
2018,3,27,8,15,668.5,94.5,3.25,14.1,383.5,547.75,451.09
2018,3,27,8,30,732.0,96.0,3.4,14.7,442.0,613.05,501.3
2018,3,27,8,45,752.5,100.0,3.55,15.3,487.0,650.6,528.87
2018,3,27,9,0,773.0,104.0,3.7,15.9,532.0,689.61,556.02
2018,3,27,9,15,798.5,106.0,3.7,16.35,577.5,728.82,582.63
2018,3,27,9,30,824.0,108.0,3.7,16.8,623.0,766.62,607.8
2018,3,27,9,45,868.5,98.5,3.65,17.25,670.0,801.0,629.95
2018,3,27,10,0,913.0,89.0,3.6,17.7,717.0,838.43,654.02
2018,3,27,10,15,921.5,90.5,3.6,18.1,747.5,856.5,664.46
2018,3,27,10,30,930.0,92.0,3.6,18.5,778.0,871.61,672.98
2018,3,27,10,45,885.5,115.5,3.55,18.85,785.0,862.58,664.48
2018,3,27,11,0,841.0,139.0,3.5,19.2,792.0,853.25,656.12
2018,3,27,11,15,721.5,199.5,3.5,19.5,767.5,814.08,627.27
2018,3,27,11,30,602.0,260.0,3.5,19.8,743.0,768.99,591.2
2018,3,27,11,45,600.5,265.5,3.5,20.05,751.0,764.67,587.29
2018,3,27,12,0,599.0,271.0,3.5,20.3,759.0,757.62,581.21
2018,3,27,12,15,617.0,262.0,3.5,20.5,764.5,751.12,576.32
2018,3,27,12,30,635.0,253.0,3.5,20.7,770.0,741.48,569.19
2018,3,27,12,45,660.0,238.5,3.45,20.9,771.0,729.18,560.14
2018,3,27,13,0,685.0,224.0,3.4,21.1,772.0,713.87,548.84
2018,3,27,13,15,700.0,209.0,3.3,21.25,759.5,688.0,529.65
2018,3,27,13,30,715.0,194.0,3.2,21.4,747.0,659.51,508.37
2018,3,27,13,45,760.5,166.0,3.1,21.55,738.0,635.44,490.48
2018,3,27,14,0,806.0,138.0,3.0,21.7,729.0,608.41,469.79
2018,3,27,14,15,838.0,118.5,2.9,21.75,710.0,575.27,443.92
2018,3,27,14,30,870.0,99.0,2.8,21.8,691.0,540.7,416.08
2018,3,27,14,45,867.5,93.0,2.7,21.9,656.0,495.74,379.38
2018,3,27,15,0,865.0,87.0,2.6,22.0,621.0,449.41,340.73
2018,3,27,15,15,867.5,79.5,2.6,22.0,583.0,402.45,300.81
2018,3,27,15,30,870.0,72.0,2.6,22.0,545.0,354.02,258.57
2018,3,27,15,45,849.0,69.0,2.2,21.8,497.0,301.58,212.61
2018,3,27,16,0,828.0,66.0,1.8,21.6,449.0,250.26,167.5
2018,3,27,16,15,795.5,64.0,1.65,21.0,398.0,194.9,120.89
2018,3,27,16,30,763.0,62.0,1.5,20.4,347.0,146.53,82.26
2018,3,27,16,45,715.0,59.0,1.3,19.8,294.0,99.2,50.14
2018,3,27,17,0,667.0,56.0,1.1,19.2,241.0,56.85,30.73
2018,3,27,17,15,540.5,54.0,1.15,18.25,183.5,37.09,27.02
2018,3,27,17,30,414.0,52.0,1.2,17.3,126.0,38.59,28.1
2018,3,27,17,45,321.0,40.0,1.25,16.4,86.0,30.84,20.75
2018,3,27,18,0,228.0,28.0,1.3,15.5,46.0,22.56,10.0
2018,3,27,18,15,125.5,15.5,1.3,15.15,24.0,15.24,0.0
2018,3,27,18,30,23.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.35,14.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,28,5,45,26.0,3.0,1.65,8.95,3.0,0.0,0.0
2018,3,28,6,0,52.0,6.0,1.7,9.2,6.0,5.9,0.0
2018,3,28,6,15,200.5,18.5,1.95,9.9,35.0,90.18,0.0
2018,3,28,6,30,349.0,31.0,2.2,10.6,64.0,175.57,123.97
2018,3,28,6,45,451.0,39.5,2.5,11.35,110.0,241.48,189.52
2018,3,28,7,0,553.0,48.0,2.8,12.1,156.0,316.33,256.06
2018,3,28,7,15,616.5,53.5,2.8,12.7,207.5,377.15,309.73
2018,3,28,7,30,680.0,59.0,2.8,13.3,259.0,439.95,363.11
2018,3,28,7,45,721.5,63.0,2.8,13.85,311.5,494.93,408.32
2018,3,28,8,0,763.0,67.0,2.8,14.4,364.0,551.38,452.99
2018,3,28,8,15,792.0,70.5,2.8,15.0,415.0,600.32,490.2
2018,3,28,8,30,821.0,74.0,2.8,15.6,466.0,649.11,525.91
2018,3,28,8,45,841.5,76.5,2.75,16.15,513.0,690.26,553.51
2018,3,28,9,0,862.0,79.0,2.7,16.7,560.0,726.01,576.6
2018,3,28,9,15,881.0,79.5,2.65,17.15,603.5,760.95,598.91
2018,3,28,9,30,900.0,80.0,2.6,17.6,647.0,794.04,619.56
2018,3,28,9,45,915.0,79.5,2.55,18.1,685.0,820.72,635.29
2018,3,28,10,0,930.0,79.0,2.5,18.6,723.0,844.94,649.17
2018,3,28,10,15,939.0,80.5,2.5,19.0,754.5,863.7,659.85
2018,3,28,10,30,948.0,82.0,2.5,19.4,786.0,879.45,668.52
2018,3,28,10,45,954.5,82.5,2.5,19.85,810.0,888.89,672.83
2018,3,28,11,0,961.0,83.0,2.5,20.3,834.0,895.1,675.09
2018,3,28,11,15,965.0,83.5,2.55,20.65,850.0,895.9,674.51
2018,3,28,11,30,969.0,84.0,2.6,21.0,866.0,893.36,671.85
2018,3,28,11,45,970.5,84.5,2.7,21.35,873.5,885.42,666.05
2018,3,28,12,0,972.0,85.0,2.8,21.7,881.0,874.19,658.14
2018,3,28,12,15,972.0,85.0,2.85,21.95,880.5,858.01,646.84
2018,3,28,12,30,972.0,85.0,2.9,22.2,880.0,838.69,633.51
2018,3,28,12,45,969.5,84.5,2.9,22.45,870.5,813.96,616.18
2018,3,28,13,0,967.0,84.0,2.9,22.7,861.0,786.39,596.95
2018,3,28,13,15,962.5,83.0,2.9,22.9,843.5,754.25,574.64
2018,3,28,13,30,958.0,82.0,2.9,23.1,826.0,719.66,550.56
2018,3,28,13,45,952.0,81.5,2.85,23.25,801.5,682.33,522.72
2018,3,28,14,0,946.0,81.0,2.8,23.4,777.0,642.99,492.58
2018,3,28,14,15,937.5,80.0,2.75,23.5,745.5,599.96,459.25
2018,3,28,14,30,929.0,79.0,2.7,23.6,714.0,555.51,424.12
2018,3,28,14,45,917.0,77.0,2.6,23.65,675.5,507.27,385.28
2018,3,28,15,0,905.0,75.0,2.5,23.7,637.0,458.35,344.98
2018,3,28,15,15,889.5,73.5,2.5,23.7,593.5,408.1,302.95
2018,3,28,15,30,874.0,72.0,2.5,23.7,550.0,357.96,259.97
2018,3,28,15,45,854.5,69.0,2.2,23.5,502.5,305.68,214.55
2018,3,28,16,0,835.0,66.0,1.9,23.3,455.0,254.39,169.74
2018,3,28,16,15,807.5,63.0,1.75,22.7,404.0,198.63,122.78
2018,3,28,16,30,780.0,60.0,1.6,22.1,353.0,149.35,83.22
2018,3,28,16,45,741.0,56.0,1.4,21.45,301.0,100.84,49.7
2018,3,28,17,0,702.0,52.0,1.2,20.8,249.0,56.31,28.27
2018,3,28,17,15,545.0,52.5,1.25,19.85,186.5,35.65,25.58
2018,3,28,17,30,388.0,53.0,1.3,18.9,124.0,39.28,28.52
2018,3,28,17,45,297.0,41.0,1.4,17.9,85.0,31.12,20.9
2018,3,28,18,0,206.0,29.0,1.5,16.9,46.0,22.61,10.62
2018,3,28,18,15,109.0,15.5,1.5,16.55,24.0,15.24,0.0
2018,3,28,18,30,12.0,2.0,1.5,16.2,2.0,0.0,0.0
2018,3,28,18,45,6.0,1.0,1.55,15.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.6,10.8,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,11.1,8.0,23.05,0.0
2018,3,29,6,15,163.0,21.0,1.9,11.9,34.5,83.66,0.0
2018,3,29,6,30,268.0,34.0,2.2,12.7,61.0,151.44,108.52
2018,3,29,6,45,346.0,45.0,2.45,13.5,101.0,207.45,162.4
2018,3,29,7,0,424.0,56.0,2.7,14.3,141.0,270.28,217.93
2018,3,29,7,15,472.5,66.5,2.75,14.85,187.0,324.33,265.21
2018,3,29,7,30,521.0,77.0,2.8,15.4,233.0,381.57,313.52
2018,3,29,7,45,548.0,90.0,2.85,16.0,281.0,432.03,354.61
2018,3,29,8,0,575.0,103.0,2.9,16.6,329.0,483.19,394.81
2018,3,29,8,15,591.5,114.5,2.85,17.15,374.0,526.28,427.29
2018,3,29,8,30,608.0,126.0,2.8,17.7,419.0,568.76,458.3
2018,3,29,8,45,733.5,105.0,2.75,18.3,493.5,651.68,520.68
2018,3,29,9,0,859.0,84.0,2.7,18.9,568.0,733.1,577.09
2018,3,29,9,15,883.5,83.0,2.6,19.4,613.0,770.44,600.08
2018,3,29,9,30,908.0,82.0,2.5,19.9,658.0,806.21,621.82
2018,3,29,9,45,922.0,82.0,2.4,20.45,696.0,832.77,636.63
2018,3,29,10,0,936.0,82.0,2.3,21.0,734.0,856.79,649.54
2018,3,29,10,15,930.0,89.5,2.3,21.4,760.5,869.64,655.96
2018,3,29,10,30,924.0,97.0,2.3,21.8,787.0,879.04,660.23
2018,3,29,10,45,930.0,98.0,2.3,22.2,810.5,888.29,664.52
2018,3,29,11,0,936.0,99.0,2.3,22.6,834.0,894.36,666.78
2018,3,29,11,15,953.0,94.0,2.35,22.95,854.5,900.22,669.62
2018,3,29,11,30,970.0,89.0,2.4,23.3,875.0,902.78,670.37
2018,3,29,11,45,935.5,107.0,2.45,23.6,871.0,882.77,656.31
2018,3,29,12,0,901.0,125.0,2.5,23.9,867.0,859.83,640.53
2018,3,29,12,15,895.5,127.5,2.5,24.15,864.5,842.39,628.29
2018,3,29,12,30,890.0,130.0,2.5,24.4,862.0,822.22,614.23
2018,3,29,12,45,818.5,162.0,2.5,24.65,829.5,779.17,584.58
2018,3,29,13,0,747.0,194.0,2.5,24.9,797.0,734.77,552.27
2018,3,29,13,15,721.5,200.5,2.45,25.05,773.5,699.39,526.43
2018,3,29,13,30,696.0,207.0,2.4,25.2,750.0,663.43,499.86
2018,3,29,13,45,707.0,194.0,2.4,25.3,731.0,632.24,477.43
2018,3,29,14,0,718.0,181.0,2.4,25.4,712.0,598.72,452.81
2018,3,29,14,15,712.5,172.5,2.35,25.4,681.0,557.77,422.12
2018,3,29,14,30,707.0,164.0,2.3,25.4,650.0,515.85,390.09
2018,3,29,14,45,626.0,179.0,2.3,25.45,592.0,458.46,345.85
2018,3,29,15,0,545.0,194.0,2.3,25.5,534.0,406.98,305.72
2018,3,29,15,15,535.5,179.0,2.3,25.5,494.0,362.54,270.29
2018,3,29,15,30,526.0,164.0,2.3,25.5,454.0,318.42,234.31
2018,3,29,15,45,685.5,117.0,2.1,25.1,460.0,294.72,209.31
2018,3,29,16,0,845.0,70.0,1.9,24.7,466.0,258.57,172.04
2018,3,29,16,15,815.0,67.0,1.75,24.0,414.0,205.9,127.76
2018,3,29,16,30,785.0,64.0,1.6,23.3,362.0,155.82,87.74
2018,3,29,16,45,716.5,62.5,1.45,22.55,303.5,106.72,54.74
2018,3,29,17,0,648.0,61.0,1.3,21.8,245.0,61.17,32.08
2018,3,29,17,15,601.0,53.5,1.35,20.8,197.0,36.36,26.09
2018,3,29,17,30,554.0,46.0,1.4,19.8,149.0,32.78,22.82
2018,3,29,17,45,446.5,37.5,1.45,18.8,103.5,28.07,18.29
2018,3,29,18,0,339.0,29.0,1.5,17.8,58.0,23.16,11.51
2018,3,29,18,15,190.5,17.5,1.5,17.4,31.5,17.2,0.0
2018,3,29,18,30,42.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.55,16.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,12.15,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,12.4,8.0,15.31,0.0
2018,3,30,6,15,78.0,23.5,1.05,13.1,30.0,58.06,0.0
2018,3,30,6,30,128.0,39.0,1.1,13.8,52.0,102.29,73.49
2018,3,30,6,45,212.0,53.5,1.1,14.55,90.5,163.71,127.66
2018,3,30,7,0,296.0,68.0,1.1,15.3,129.0,226.63,181.43
2018,3,30,7,15,343.0,82.0,1.1,15.8,172.0,277.78,224.91
2018,3,30,7,30,390.0,96.0,1.1,16.3,215.0,332.34,269.79
2018,3,30,7,45,522.0,94.5,1.1,16.75,284.5,424.46,343.22
2018,3,30,8,0,654.0,93.0,1.1,17.2,354.0,523.29,418.99
2018,3,30,8,15,723.5,91.0,1.05,17.8,414.5,588.43,466.1
2018,3,30,8,30,793.0,89.0,1.0,18.4,475.0,654.17,512.23
2018,3,30,8,45,755.0,107.5,1.0,19.05,504.0,673.02,522.28
2018,3,30,9,0,717.0,126.0,1.0,19.7,533.0,684.88,527.67
2018,3,30,9,15,586.5,180.0,1.0,20.2,529.5,655.97,502.55
2018,3,30,9,30,456.0,234.0,1.0,20.7,526.0,622.11,473.99
2018,3,30,9,45,467.5,244.5,1.0,21.2,558.5,648.67,491.25
2018,3,30,10,0,479.0,255.0,1.0,21.7,591.0,673.83,506.68
2018,3,30,10,15,503.5,258.5,1.0,22.1,625.0,700.94,523.86
2018,3,30,10,30,528.0,262.0,1.0,22.5,659.0,726.66,539.88
2018,3,30,10,45,429.0,305.5,1.05,22.9,634.0,687.47,509.41
2018,3,30,11,0,330.0,349.0,1.1,23.3,609.0,640.45,474.15
2018,3,30,11,15,272.5,370.0,1.15,23.65,587.5,609.5,451.05
2018,3,30,11,30,215.0,391.0,1.2,24.0,566.0,573.15,423.98
2018,3,30,11,45,240.5,391.5,1.25,24.35,589.0,589.89,436.01
2018,3,30,12,0,266.0,392.0,1.3,24.7,612.0,608.29,448.59
2018,3,30,12,15,283.5,390.0,1.3,24.85,624.5,612.46,451.27
2018,3,30,12,30,301.0,388.0,1.3,25.0,637.0,615.13,453.03
2018,3,30,12,45,337.5,372.0,1.3,25.2,648.0,617.2,454.91
2018,3,30,13,0,374.0,356.0,1.3,25.4,659.0,616.82,455.0
2018,3,30,13,15,411.0,333.0,1.35,25.45,660.0,607.27,449.44
2018,3,30,13,30,448.0,310.0,1.4,25.5,661.0,594.55,441.53
2018,3,30,13,45,436.5,303.0,1.4,25.5,636.5,562.27,418.63
2018,3,30,14,0,425.0,296.0,1.4,25.5,612.0,529.84,395.45
2018,3,30,14,15,421.0,282.0,1.4,25.45,584.0,495.34,370.67
2018,3,30,14,30,417.0,268.0,1.4,25.4,556.0,460.46,345.14
2018,3,30,14,45,427.5,251.0,1.4,25.35,532.5,429.6,322.01
2018,3,30,15,0,438.0,234.0,1.4,25.3,509.0,397.28,297.1
2018,3,30,15,15,392.0,227.5,1.4,25.3,461.0,354.13,263.88
2018,3,30,15,30,346.0,221.0,1.4,25.3,413.0,311.48,230.96
2018,3,30,15,45,343.5,200.5,1.3,25.05,377.0,273.8,200.85
2018,3,30,16,0,341.0,180.0,1.2,24.8,341.0,236.24,170.44
2018,3,30,16,15,274.5,163.0,1.1,24.3,283.0,189.55,135.48
2018,3,30,16,30,208.0,146.0,1.0,23.8,225.0,149.65,106.69
2018,3,30,16,45,194.5,124.5,0.95,23.35,190.0,117.74,83.01
2018,3,30,17,0,181.0,103.0,0.9,22.9,155.0,87.49,62.39
2018,3,30,17,15,188.5,85.0,0.95,22.3,129.5,66.43,51.75
2018,3,30,17,30,196.0,67.0,1.0,21.7,104.0,53.4,40.28
2018,3,30,17,45,148.5,49.5,1.05,21.1,72.5,40.19,28.34
2018,3,30,18,0,101.0,32.0,1.1,20.5,41.0,26.5,14.29
2018,3,30,18,15,60.0,18.0,1.15,19.85,22.5,17.69,0.0
2018,3,30,18,30,19.0,4.0,1.2,19.2,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,1.25,18.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,28.5,4.5,1.7,11.2,5.0,0.0,0.0
2018,3,31,6,0,57.0,9.0,1.8,11.6,10.0,24.25,0.0
2018,3,31,6,15,122.5,23.0,2.05,12.2,34.0,76.57,14.15
2018,3,31,6,30,188.0,37.0,2.3,12.8,58.0,128.0,94.43
2018,3,31,6,45,203.0,55.5,2.5,13.35,89.0,156.22,123.01
2018,3,31,7,0,218.0,74.0,2.7,13.9,120.0,192.29,155.69
2018,3,31,7,15,218.5,93.5,2.65,14.4,150.5,223.13,182.88
2018,3,31,7,30,219.0,113.0,2.6,14.9,181.0,253.37,208.46
2018,3,31,7,45,278.0,130.0,2.5,15.4,232.0,314.13,258.47
2018,3,31,8,0,337.0,147.0,2.4,15.9,283.0,378.78,310.14
2018,3,31,8,15,291.0,171.5,2.45,16.45,299.5,386.53,314.3
2018,3,31,8,30,245.0,196.0,2.5,17.0,316.0,390.02,314.89
2018,3,31,8,45,278.5,216.5,2.5,17.55,366.0,442.28,354.53
2018,3,31,9,0,312.0,237.0,2.5,18.1,416.0,495.39,393.69
2018,3,31,9,15,333.0,252.5,2.55,18.65,456.0,533.86,421.08
2018,3,31,9,30,354.0,268.0,2.6,19.2,496.0,572.07,447.89
2018,3,31,9,45,326.0,292.5,2.65,19.7,511.5,579.79,450.84
2018,3,31,10,0,298.0,317.0,2.7,20.2,527.0,585.12,452.19
2018,3,31,10,15,300.0,331.5,2.7,20.7,550.5,602.74,463.23
2018,3,31,10,30,302.0,346.0,2.7,21.2,574.0,619.11,473.22
2018,3,31,10,45,401.0,322.0,2.7,21.65,634.5,676.44,515.43
2018,3,31,11,0,500.0,298.0,2.7,22.1,695.0,739.11,560.11
2018,3,31,11,15,562.5,279.5,2.75,22.4,734.0,769.05,581.21
2018,3,31,11,30,625.0,261.0,2.8,22.7,773.0,797.77,601.49
2018,3,31,11,45,633.5,260.0,2.85,23.0,782.5,794.99,598.7
2018,3,31,12,0,642.0,259.0,2.9,23.3,792.0,789.83,594.53
2018,3,31,12,15,672.5,243.5,2.95,23.45,801.5,785.9,592.29
2018,3,31,12,30,703.0,228.0,3.0,23.6,811.0,778.86,587.83
2018,3,31,12,45,700.5,226.0,3.0,23.75,802.0,756.41,571.56
2018,3,31,13,0,698.0,224.0,3.0,23.9,793.0,732.0,553.92
2018,3,31,13,15,694.0,219.0,3.05,23.85,775.0,701.86,532.77
2018,3,31,13,30,690.0,214.0,3.1,23.8,757.0,670.14,510.19
2018,3,31,13,45,704.0,199.0,3.15,23.8,738.5,639.2,488.05
2018,3,31,14,0,718.0,184.0,3.2,23.8,720.0,605.75,463.55
2018,3,31,14,15,756.0,158.0,3.2,23.6,701.5,573.3,439.65
2018,3,31,14,30,794.0,132.0,3.2,23.4,683.0,538.85,413.28
2018,3,31,14,45,820.0,115.0,3.25,23.2,657.0,500.15,382.65
2018,3,31,15,0,846.0,98.0,3.3,23.0,631.0,457.89,348.1
2018,3,31,15,15,823.0,95.0,3.3,23.0,584.5,405.53,304.56
2018,3,31,15,30,800.0,92.0,3.3,23.0,538.0,354.17,260.91
2018,3,31,15,45,781.5,88.0,3.3,22.15,492.0,304.51,218.49
2018,3,31,16,0,763.0,84.0,3.3,21.3,446.0,255.91,176.34
2018,3,31,16,15,736.5,81.0,3.2,20.5,399.0,207.96,135.23
2018,3,31,16,30,710.0,78.0,3.1,19.7,352.0,158.87,94.99
2018,3,31,16,45,669.0,73.0,3.0,18.9,301.0,112.46,61.53
2018,3,31,17,0,628.0,68.0,2.9,18.1,250.0,70.27,38.7
2018,3,31,17,15,533.5,62.5,2.95,17.15,195.5,43.62,32.91
2018,3,31,17,30,439.0,57.0,3.0,16.2,141.0,42.36,31.62
2018,3,31,17,45,338.5,45.0,3.05,15.25,98.0,34.82,24.5
2018,3,31,18,0,238.0,33.0,3.1,14.3,55.0,25.72,14.55
2018,3,31,18,15,130.0,19.0,3.2,13.85,30.0,18.68,0.0
2018,3,31,18,30,22.0,5.0,3.3,13.4,5.0,4.91,0.0
2018,3,31,18,45,11.0,2.5,3.4,12.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,9.2,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,9.6,12.0,28.11,0.0
2018,4,1,6,15,187.5,25.5,1.5,10.35,44.0,102.26,37.09
2018,4,1,6,30,312.0,40.0,1.7,11.1,76.0,177.56,133.85
2018,4,1,6,45,404.5,50.5,1.9,11.85,122.0,242.66,193.09
2018,4,1,7,0,497.0,61.0,2.1,12.6,168.0,315.49,256.63
2018,4,1,7,15,559.5,68.5,2.1,13.3,220.0,377.12,309.45
2018,4,1,7,30,622.0,76.0,2.1,14.0,272.0,442.86,363.61
2018,4,1,7,45,663.0,82.0,2.05,14.65,324.0,497.93,407.28
2018,4,1,8,0,704.0,88.0,2.0,15.3,376.0,554.56,450.47
2018,4,1,8,15,733.5,92.5,1.95,16.0,426.0,603.01,485.78
2018,4,1,8,30,763.0,97.0,1.9,16.7,476.0,649.03,518.18
2018,4,1,8,45,784.5,101.0,1.9,17.35,523.0,690.97,545.95
2018,4,1,9,0,806.0,105.0,1.9,18.0,570.0,731.73,572.07
2018,4,1,9,15,831.5,104.5,1.95,18.55,615.0,769.2,595.99
2018,4,1,9,30,857.0,104.0,2.0,19.1,660.0,805.15,618.56
2018,4,1,9,45,880.5,101.0,2.05,19.65,700.0,830.65,633.67
2018,4,1,10,0,904.0,98.0,2.1,20.2,740.0,858.49,650.41
2018,4,1,10,15,911.5,100.0,2.15,20.65,770.0,875.91,660.23
2018,4,1,10,30,919.0,102.0,2.2,21.1,800.0,890.35,668.18
2018,4,1,10,45,925.0,103.0,2.25,21.6,823.0,899.39,672.46
2018,4,1,11,0,931.0,104.0,2.3,22.1,846.0,905.28,674.79
2018,4,1,11,15,934.5,104.5,2.4,22.3,861.5,905.31,674.58
2018,4,1,11,30,938.0,105.0,2.5,22.5,877.0,902.12,672.35
2018,4,1,11,45,939.0,106.0,2.55,22.75,884.0,894.11,666.48
2018,4,1,12,0,940.0,107.0,2.6,23.0,891.0,882.93,658.62
2018,4,1,12,15,939.5,107.0,2.7,23.05,890.0,866.42,648.15
2018,4,1,12,30,939.0,107.0,2.8,23.1,889.0,846.92,635.68
2018,4,1,12,45,936.5,106.5,2.9,23.15,879.5,822.5,619.82
2018,4,1,13,0,934.0,106.0,3.0,23.2,870.0,795.37,602.04
2018,4,1,13,15,928.5,105.5,3.1,23.15,852.0,763.53,581.08
2018,4,1,13,30,923.0,105.0,3.2,23.1,834.0,729.42,558.34
2018,4,1,13,45,916.5,103.5,3.3,23.05,809.0,691.62,531.07
2018,4,1,14,0,910.0,102.0,3.4,23.0,784.0,651.98,501.7
2018,4,1,14,15,901.0,100.5,3.5,22.85,752.5,609.24,469.48
2018,4,1,14,30,892.0,99.0,3.6,22.7,721.0,565.23,435.41
2018,4,1,14,45,879.5,97.0,3.65,22.5,682.5,517.99,397.92
2018,4,1,15,0,867.0,95.0,3.7,22.3,644.0,470.2,358.95
2018,4,1,15,15,826.5,98.0,3.7,22.3,592.5,411.99,310.94
2018,4,1,15,30,786.0,101.0,3.7,22.3,541.0,359.74,266.71
2018,4,1,15,45,745.0,100.5,3.9,21.45,488.5,307.18,222.67
2018,4,1,16,0,704.0,100.0,4.1,20.6,436.0,254.41,178.09
2018,4,1,16,15,689.5,92.0,4.15,19.85,391.0,207.14,137.16
2018,4,1,16,30,675.0,84.0,4.2,19.1,346.0,161.03,98.63
2018,4,1,16,45,647.0,76.5,4.25,18.3,298.5,115.42,64.76
2018,4,1,17,0,619.0,69.0,4.3,17.5,251.0,72.68,40.16
2018,4,1,17,15,550.0,62.0,4.3,16.6,200.0,42.98,32.43
2018,4,1,17,30,481.0,55.0,4.3,15.7,149.0,40.27,29.87
2018,4,1,17,45,374.5,45.0,4.3,14.85,104.5,34.58,24.39
2018,4,1,18,0,268.0,35.0,4.3,14.0,60.0,27.31,16.18
2018,4,1,18,15,149.0,20.5,4.3,13.55,33.0,16.36,0.0
2018,4,1,18,30,30.0,6.0,4.3,13.1,6.0,5.9,0.0
2018,4,1,18,45,15.0,3.0,4.25,12.7,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.7,9.9,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,10.3,14.0,29.51,0.0
2018,4,2,6,15,154.5,27.0,3.0,10.75,42.5,95.31,44.85
2018,4,2,6,30,249.0,41.0,3.1,11.2,71.0,157.02,119.57
2018,4,2,6,45,330.5,54.5,3.2,11.7,115.0,216.89,173.94
2018,4,2,7,0,412.0,68.0,3.3,12.2,159.0,284.19,233.21
2018,4,2,7,15,500.5,75.5,3.35,12.75,215.0,357.32,296.05
2018,4,2,7,30,589.0,83.0,3.4,13.3,271.0,435.32,361.15
2018,4,2,7,45,522.5,107.0,3.4,13.9,295.0,442.57,366.58
2018,4,2,8,0,456.0,131.0,3.4,14.5,319.0,446.5,368.38
2018,4,2,8,15,445.0,153.0,3.3,15.1,356.0,478.63,392.14
2018,4,2,8,30,434.0,175.0,3.2,15.7,393.0,508.46,413.18
2018,4,2,8,45,542.0,162.5,3.1,16.3,460.5,584.6,471.65
2018,4,2,9,0,650.0,150.0,3.0,16.9,528.0,669.47,534.5
2018,4,2,9,15,741.5,129.0,2.95,17.4,590.0,731.89,578.34
2018,4,2,9,30,833.0,108.0,2.9,17.9,652.0,793.7,619.74
2018,4,2,9,45,861.5,102.5,2.85,18.45,692.0,820.09,635.06
2018,4,2,10,0,890.0,97.0,2.8,19.0,732.0,849.13,652.35
2018,4,2,10,15,898.5,98.0,2.75,19.4,762.0,866.14,661.48
2018,4,2,10,30,907.0,99.0,2.7,19.8,792.0,880.26,668.73
2018,4,2,10,45,913.0,100.0,2.7,20.2,815.0,889.24,672.91
2018,4,2,11,0,919.0,101.0,2.7,20.6,838.0,895.1,675.11
2018,4,2,11,15,922.0,102.0,2.7,20.95,853.0,895.24,673.69
2018,4,2,11,30,925.0,103.0,2.7,21.3,868.0,892.18,670.3
2018,4,2,11,45,926.5,103.5,2.65,21.65,875.0,884.17,663.33
2018,4,2,12,0,928.0,104.0,2.6,22.0,882.0,873.04,654.43
2018,4,2,12,15,927.5,104.0,2.6,22.2,881.0,856.7,642.89
2018,4,2,12,30,927.0,104.0,2.6,22.4,880.0,837.41,629.48
2018,4,2,12,45,924.5,104.0,2.65,22.6,870.5,813.72,613.46
2018,4,2,13,0,922.0,104.0,2.7,22.8,861.0,787.36,595.61
2018,4,2,13,15,916.5,103.5,2.7,22.85,843.5,755.82,574.17
2018,4,2,13,30,911.0,103.0,2.7,22.9,826.0,722.06,551.1
2018,4,2,13,45,902.0,103.5,2.7,23.0,801.0,684.89,523.87
2018,4,2,14,0,893.0,104.0,2.7,23.1,776.0,646.06,494.66
2018,4,2,14,15,883.5,102.5,2.65,23.0,744.5,603.64,462.46
2018,4,2,14,30,874.0,101.0,2.6,22.9,713.0,560.03,428.64
2018,4,2,14,45,861.5,99.5,2.55,22.85,675.5,513.96,392.07
2018,4,2,15,0,849.0,98.0,2.5,22.8,638.0,464.07,351.78
2018,4,2,15,15,832.5,95.5,2.5,22.8,595.0,414.47,310.71
2018,4,2,15,30,816.0,93.0,2.5,22.8,552.0,365.25,268.91
2018,4,2,15,45,798.0,88.0,2.35,22.45,505.0,313.97,224.92
2018,4,2,16,0,780.0,83.0,2.2,22.1,458.0,263.69,181.26
2018,4,2,16,15,750.0,79.5,2.05,21.45,408.0,213.6,138.66
2018,4,2,16,30,720.0,76.0,1.9,20.8,358.0,166.2,99.87
2018,4,2,16,45,673.5,71.5,1.8,20.2,305.5,115.67,62.94
2018,4,2,17,0,627.0,67.0,1.7,19.6,253.0,73.22,39.17
2018,4,2,17,15,561.0,60.5,1.7,18.55,202.5,41.49,30.88
2018,4,2,17,30,495.0,54.0,1.7,17.5,152.0,39.13,28.7
2018,4,2,17,45,390.0,44.0,1.75,16.4,107.0,33.38,23.27
2018,4,2,18,0,285.0,34.0,1.8,15.3,62.0,27.33,16.41
2018,4,2,18,15,160.5,20.0,1.95,14.8,34.0,15.86,0.0
2018,4,2,18,30,36.0,6.0,2.1,14.3,6.0,5.9,0.0
2018,4,2,18,45,18.0,3.0,2.2,13.8,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.0,1.35,7.8,8.5,0.0,0.0
2018,4,3,6,0,97.0,14.0,1.3,8.3,17.0,41.23,0.0
2018,4,3,6,15,238.0,28.0,1.6,9.15,53.5,125.03,69.86
2018,4,3,6,30,379.0,42.0,1.9,10.0,90.0,208.16,160.37
2018,4,3,6,45,463.0,51.0,2.2,10.85,137.0,271.97,218.66
2018,4,3,7,0,547.0,60.0,2.5,11.7,184.0,342.53,280.72
2018,4,3,7,15,618.0,66.0,2.55,12.35,239.5,409.39,338.02
2018,4,3,7,30,689.0,72.0,2.6,13.0,295.0,481.0,397.09
2018,4,3,7,45,727.5,77.0,2.6,13.65,348.5,536.31,441.08
2018,4,3,8,0,766.0,82.0,2.6,14.3,402.0,590.47,482.69
2018,4,3,8,15,792.0,86.0,2.65,14.9,453.0,638.57,518.48
2018,4,3,8,30,818.0,90.0,2.7,15.5,504.0,686.23,552.2
2018,4,3,8,45,837.0,93.5,2.7,16.1,551.5,727.46,579.46
2018,4,3,9,0,856.0,97.0,2.7,16.7,599.0,767.26,605.19
2018,4,3,9,15,868.0,100.5,2.7,17.2,640.5,799.88,625.59
2018,4,3,9,30,880.0,104.0,2.7,17.7,682.0,830.25,644.2
2018,4,3,9,45,887.5,107.5,2.7,18.2,718.0,850.08,655.27
2018,4,3,10,0,895.0,111.0,2.7,18.7,754.0,871.63,667.61
2018,4,3,10,15,903.5,112.5,2.65,19.15,784.0,889.05,676.8
2018,4,3,10,30,912.0,114.0,2.6,19.6,814.0,903.56,684.03
2018,4,3,10,45,917.0,115.0,2.55,20.05,836.5,911.5,686.87
2018,4,3,11,0,922.0,116.0,2.5,20.5,859.0,916.32,687.75
2018,4,3,11,15,926.0,116.5,2.45,20.85,874.0,916.58,685.96
2018,4,3,11,30,930.0,117.0,2.4,21.2,889.0,913.65,682.21
2018,4,3,11,45,931.0,116.5,2.35,21.5,895.0,903.99,674.25
2018,4,3,12,0,932.0,116.0,2.3,21.8,901.0,891.21,664.4
2018,4,3,12,15,907.0,129.0,2.35,21.95,892.0,867.45,648.55
2018,4,3,12,30,882.0,142.0,2.4,22.1,883.0,842.94,632.27
2018,4,3,12,45,838.5,161.0,2.4,22.2,859.5,806.22,607.36
2018,4,3,13,0,795.0,180.0,2.4,22.3,836.0,768.66,581.43
2018,4,3,13,15,766.5,188.5,2.5,22.3,810.5,731.04,555.08
2018,4,3,13,30,738.0,197.0,2.6,22.3,785.0,693.08,528.01
2018,4,3,13,45,737.0,189.0,2.7,22.3,761.0,657.46,502.72
2018,4,3,14,0,736.0,181.0,2.8,22.3,737.0,620.22,475.64
2018,4,3,14,15,762.0,161.5,2.85,22.1,716.5,586.47,450.94
2018,4,3,14,30,788.0,142.0,2.9,21.9,696.0,551.69,424.49
2018,4,3,14,45,796.5,131.0,3.0,21.75,665.5,510.32,392.06
2018,4,3,15,0,805.0,120.0,3.1,21.6,635.0,466.87,356.95
2018,4,3,15,15,799.0,114.0,3.1,21.6,596.0,420.21,317.88
2018,4,3,15,30,793.0,108.0,3.1,21.6,557.0,373.03,277.4
2018,4,3,15,45,766.5,105.0,3.2,20.85,508.5,318.72,231.73
2018,4,3,16,0,740.0,102.0,3.3,20.1,460.0,269.31,189.26
2018,4,3,16,15,703.0,97.5,3.25,19.35,408.0,218.63,146.28
2018,4,3,16,30,666.0,93.0,3.2,18.6,356.0,171.4,107.6
2018,4,3,16,45,610.0,87.0,3.15,17.9,301.5,124.72,73.46
2018,4,3,17,0,554.0,81.0,3.1,17.2,247.0,83.93,49.76
2018,4,3,17,15,484.0,71.0,3.1,16.25,195.5,50.46,39.11
2018,4,3,17,30,414.0,61.0,3.1,15.3,144.0,45.39,34.48
2018,4,3,17,45,320.5,50.0,3.05,14.4,103.0,37.86,27.4
2018,4,3,18,0,227.0,39.0,3.0,13.5,62.0,30.48,19.38
2018,4,3,18,15,127.0,23.5,3.0,13.05,35.0,18.8,0.0
2018,4,3,18,30,27.0,8.0,3.0,12.6,8.0,7.86,0.0
2018,4,3,18,45,13.5,4.0,3.0,12.1,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
