Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,45,142.0,19.0,3.4,13.1,30.0,18.68,0.0
2018,5,3,19,0,29.0,5.0,3.4,12.5,5.0,4.91,0.0
2018,5,3,19,15,14.5,2.5,3.4,12.25,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,34.5,10.5,1.8,8.95,12.5,19.23,0.0
2018,5,4,5,30,69.0,21.0,2.1,9.5,25.0,50.59,8.36
2018,5,4,5,45,199.5,36.5,2.45,10.1,64.5,128.64,95.11
2018,5,4,6,0,330.0,52.0,2.8,10.7,104.0,207.31,164.76
2018,5,4,6,15,408.0,62.0,2.85,11.25,150.0,269.66,220.3
2018,5,4,6,30,486.0,72.0,2.9,11.8,196.0,338.48,280.15
2018,5,4,6,45,484.0,84.0,3.0,12.4,231.0,372.58,310.0
2018,5,4,7,0,482.0,96.0,3.1,13.0,266.0,402.16,334.92
2018,5,4,7,15,473.0,114.0,2.9,13.75,302.5,436.38,361.4
2018,5,4,7,30,464.0,132.0,2.7,14.5,339.0,468.68,385.1
2018,5,4,7,45,601.5,119.0,2.5,15.2,420.5,571.2,464.48
2018,5,4,8,0,739.0,106.0,2.3,15.9,502.0,678.17,542.66
2018,5,4,8,15,732.5,118.0,2.1,16.55,541.0,710.13,561.0
2018,5,4,8,30,726.0,130.0,1.9,17.2,580.0,739.53,577.46
2018,5,4,8,45,663.0,157.5,1.7,17.9,591.0,736.64,570.44
2018,5,4,9,0,600.0,185.0,1.5,18.6,602.0,727.7,558.92
2018,5,4,9,15,664.5,176.5,1.4,19.25,662.5,786.64,596.83
2018,5,4,9,30,729.0,168.0,1.3,19.9,723.0,845.92,632.4
2018,5,4,9,45,813.5,138.5,1.2,20.55,783.5,897.8,661.86
2018,5,4,10,0,898.0,109.0,1.1,21.2,844.0,947.89,689.24
2018,5,4,10,15,904.0,111.0,1.15,21.8,871.5,962.69,696.3
2018,5,4,10,30,910.0,113.0,1.2,22.4,899.0,974.57,702.05
2018,5,4,10,45,913.5,114.0,1.2,23.0,918.5,980.08,703.05
2018,5,4,11,0,917.0,115.0,1.2,23.6,938.0,982.55,702.34
2018,5,4,11,15,884.0,136.5,1.25,24.1,939.0,968.39,692.47
2018,5,4,11,30,851.0,158.0,1.3,24.6,940.0,955.4,683.62
2018,5,4,11,45,742.5,225.5,1.3,25.15,910.5,914.15,656.03
2018,5,4,12,0,634.0,293.0,1.3,25.7,881.0,868.65,623.83
2018,5,4,12,15,557.0,331.5,1.25,26.1,847.0,823.87,591.53
2018,5,4,12,30,480.0,370.0,1.2,26.5,813.0,779.07,559.11
2018,5,4,12,45,510.0,352.5,1.15,26.9,818.5,772.88,554.95
2018,5,4,13,0,540.0,335.0,1.1,27.3,824.0,764.08,548.62
2018,5,4,13,15,569.5,314.5,1.15,27.4,821.0,749.3,540.17
2018,5,4,13,30,599.0,294.0,1.2,27.5,818.0,731.63,529.66
2018,5,4,13,45,604.5,278.5,1.3,27.6,794.5,697.33,507.92
2018,5,4,14,0,610.0,263.0,1.4,27.7,771.0,662.33,485.26
2018,5,4,14,15,693.5,212.0,1.55,27.65,769.0,643.99,475.39
2018,5,4,14,30,777.0,161.0,1.7,27.6,767.0,620.54,460.83
2018,5,4,14,45,789.0,145.5,1.9,27.5,735.5,578.83,431.75
2018,5,4,15,0,801.0,130.0,2.1,27.4,704.0,534.9,399.91
2018,5,4,15,15,780.5,126.0,2.1,27.4,657.5,483.79,360.66
2018,5,4,15,30,760.0,122.0,2.1,27.4,611.0,433.61,321.15
2018,5,4,15,45,763.5,112.5,2.4,26.85,573.0,388.79,285.56
2018,5,4,16,0,767.0,103.0,2.7,26.3,535.0,343.03,247.69
2018,5,4,16,15,750.0,98.0,2.8,25.6,488.0,294.68,207.07
2018,5,4,16,30,733.0,93.0,2.9,24.9,441.0,244.29,164.46
2018,5,4,16,45,701.5,88.0,3.0,24.2,390.0,196.04,124.47
2018,5,4,17,0,670.0,83.0,3.1,23.5,339.0,150.97,88.93
2018,5,4,17,15,626.0,77.5,3.15,22.4,288.5,107.8,59.34
2018,5,4,17,30,582.0,72.0,3.2,21.3,238.0,69.36,39.79
2018,5,4,17,45,514.5,62.5,3.2,20.2,187.5,43.9,32.71
2018,5,4,18,0,447.0,53.0,3.2,19.1,137.0,38.87,28.16
2018,5,4,18,15,345.0,42.5,3.25,18.2,95.5,32.52,22.18
2018,5,4,18,30,243.0,32.0,3.3,17.3,54.0,24.88,13.66
2018,5,4,18,45,135.5,18.5,3.3,16.35,29.5,14.66,0.0
2018,5,4,19,0,28.0,5.0,3.3,15.4,5.0,4.91,0.0
2018,5,4,19,15,14.0,2.5,3.3,14.95,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,4,45,3.0,1.0,2.35,10.85,1.0,0.0,0.0
2018,5,5,5,0,6.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,5,5,5,15,6.0,9.0,2.5,11.35,9.0,10.41,0.0
2018,5,5,5,30,6.0,16.0,2.6,11.7,16.0,17.7,1.33
2018,5,5,5,45,3.0,28.0,2.65,12.0,28.0,28.2,17.22
2018,5,5,6,0,0.0,40.0,2.7,12.3,40.0,39.1,27.34
2018,5,5,6,15,0.0,48.0,2.65,12.6,48.0,46.58,34.13
2018,5,5,6,30,0.0,56.0,2.6,12.9,56.0,54.23,40.86
2018,5,5,6,45,0.0,59.5,2.55,13.25,59.5,57.5,43.67
2018,5,5,7,0,0.0,63.0,2.5,13.6,63.0,60.89,46.44
2018,5,5,7,15,0.0,88.5,2.5,13.9,88.5,86.3,67.72
2018,5,5,7,30,0.0,114.0,2.5,14.2,114.0,112.16,89.0
2018,5,5,7,45,15.0,152.5,2.5,14.5,160.5,162.25,130.34
2018,5,5,8,0,30.0,191.0,2.5,14.8,207.0,220.48,177.38
2018,5,5,8,15,191.5,219.0,2.6,15.1,337.0,383.74,310.9
2018,5,5,8,30,353.0,247.0,2.7,15.4,467.0,557.25,445.8
2018,5,5,8,45,355.0,267.5,2.8,15.7,502.0,589.25,467.33
2018,5,5,9,0,357.0,288.0,2.9,16.0,537.0,620.07,488.61
2018,5,5,9,15,333.0,314.0,2.85,16.7,556.5,632.81,494.35
2018,5,5,9,30,309.0,340.0,2.8,17.4,576.0,643.16,498.38
2018,5,5,9,45,307.0,357.5,2.75,18.15,600.5,662.26,509.34
2018,5,5,10,0,305.0,375.0,2.7,18.9,625.0,680.02,519.16
2018,5,5,10,15,280.0,395.0,2.6,19.55,630.5,677.56,513.89
2018,5,5,10,30,255.0,415.0,2.5,20.2,636.0,673.4,507.63
2018,5,5,10,45,224.5,427.5,2.35,20.9,625.5,648.48,486.69
2018,5,5,11,0,194.0,440.0,2.2,21.6,615.0,629.47,470.06
2018,5,5,11,15,147.5,440.0,2.25,21.65,574.0,582.08,435.23
2018,5,5,11,30,101.0,440.0,2.3,21.7,533.0,530.2,397.07
2018,5,5,11,45,116.5,447.5,2.3,21.7,555.5,552.17,413.29
2018,5,5,12,0,132.0,455.0,2.3,21.7,578.0,568.71,425.21
2018,5,5,12,15,146.0,456.0,2.55,21.4,591.5,576.54,432.42
2018,5,5,12,30,160.0,457.0,2.8,21.1,605.0,583.37,438.96
2018,5,5,12,45,109.0,403.0,3.05,20.8,503.5,481.9,365.86
2018,5,5,13,0,58.0,349.0,3.3,20.5,402.0,383.23,293.0
2018,5,5,13,15,47.5,352.0,3.55,20.05,394.5,374.44,287.28
2018,5,5,13,30,37.0,355.0,3.8,19.6,387.0,366.07,281.52
2018,5,5,13,45,40.0,348.5,4.05,19.15,382.5,359.21,277.36
2018,5,5,14,0,43.0,342.0,4.3,18.7,378.0,352.07,273.0
2018,5,5,14,15,88.5,352.5,4.45,18.3,423.0,387.69,302.1
2018,5,5,14,30,134.0,363.0,4.6,17.9,468.0,415.66,324.98
2018,5,5,14,45,118.5,343.0,4.75,17.45,432.5,380.83,298.84
2018,5,5,15,0,103.0,323.0,4.9,17.0,397.0,351.32,276.67
2018,5,5,15,15,122.5,305.5,4.9,17.0,388.5,334.23,263.61
2018,5,5,15,30,142.0,288.0,4.9,17.0,380.0,319.26,251.77
2018,5,5,15,45,283.5,240.5,5.1,16.75,406.5,319.54,250.82
2018,5,5,16,0,425.0,193.0,5.3,16.5,433.0,306.16,236.64
2018,5,5,16,15,361.5,185.5,5.15,16.45,376.5,263.13,201.04
2018,5,5,16,30,298.0,178.0,5.0,16.4,320.0,221.57,167.43
2018,5,5,16,45,378.0,146.0,4.85,16.35,305.0,188.08,135.54
2018,5,5,17,0,458.0,114.0,4.7,16.3,290.0,151.44,101.28
2018,5,5,17,15,498.0,94.5,4.4,15.9,260.0,113.66,70.59
2018,5,5,17,30,538.0,75.0,4.1,15.5,230.0,72.14,43.29
2018,5,5,17,45,480.0,66.5,3.75,15.1,184.5,47.25,36.41
2018,5,5,18,0,422.0,58.0,3.4,14.7,139.0,43.36,32.69
2018,5,5,18,15,317.5,47.0,3.4,14.2,97.5,35.7,25.39
2018,5,5,18,30,213.0,36.0,3.4,13.7,56.0,28.16,16.84
2018,5,5,18,45,115.5,20.5,3.45,13.2,30.5,16.31,0.0
2018,5,5,19,0,18.0,5.0,3.5,12.7,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,3.6,12.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.1,8.5,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,6,5,15,49.0,13.0,2.4,9.2,16.0,25.68,0.0
2018,5,6,5,30,89.0,24.0,2.7,9.8,30.0,61.91,23.4
2018,5,6,5,45,146.5,38.5,3.0,10.4,58.0,105.94,78.8
2018,5,6,6,0,204.0,53.0,3.3,11.0,86.0,158.71,126.31
2018,5,6,6,15,170.0,72.0,3.35,11.5,106.5,166.79,135.94
2018,5,6,6,30,136.0,91.0,3.4,12.0,127.0,171.61,141.38
2018,5,6,6,45,207.0,109.0,3.4,12.5,177.0,242.38,201.78
2018,5,6,7,0,278.0,127.0,3.4,13.0,227.0,312.23,260.23
2018,5,6,7,15,280.0,150.0,3.35,13.45,264.0,349.9,290.26
2018,5,6,7,30,282.0,173.0,3.3,13.9,301.0,386.9,318.97
2018,5,6,7,45,350.0,181.5,3.25,14.4,358.5,453.22,371.52
2018,5,6,8,0,418.0,190.0,3.2,14.9,416.0,532.94,432.76
2018,5,6,8,15,623.0,146.0,3.2,15.4,517.5,659.61,531.52
2018,5,6,8,30,828.0,102.0,3.2,15.9,619.0,790.58,625.6
2018,5,6,8,45,849.5,102.0,3.2,16.45,665.5,830.17,650.14
2018,5,6,9,0,871.0,102.0,3.2,17.0,712.0,863.47,670.54
2018,5,6,9,15,851.5,117.0,3.25,17.5,741.0,885.65,683.43
2018,5,6,9,30,832.0,132.0,3.3,18.0,770.0,899.09,690.31
2018,5,6,9,45,802.0,155.0,3.4,18.45,791.5,907.73,694.45
2018,5,6,10,0,772.0,178.0,3.5,18.9,813.0,912.25,695.87
2018,5,6,10,15,840.0,148.0,3.65,19.3,859.5,949.93,720.7
2018,5,6,10,30,908.0,118.0,3.8,19.7,906.0,980.96,740.59
2018,5,6,10,45,877.0,140.0,3.95,20.1,915.5,975.26,735.56
2018,5,6,11,0,846.0,162.0,4.1,20.5,925.0,971.15,731.99
2018,5,6,11,15,741.0,228.5,4.2,20.75,903.5,937.26,708.25
2018,5,6,11,30,636.0,295.0,4.3,21.0,882.0,896.92,678.1
2018,5,6,11,45,774.0,213.0,4.45,21.25,931.0,933.14,705.41
2018,5,6,12,0,912.0,131.0,4.6,21.5,980.0,959.31,723.51
2018,5,6,12,15,731.5,227.0,4.65,21.55,906.5,879.58,668.5
2018,5,6,12,30,551.0,323.0,4.7,21.6,833.0,797.59,606.92
2018,5,6,12,45,524.0,339.0,4.75,21.7,820.0,773.71,589.48
2018,5,6,13,0,497.0,355.0,4.8,21.8,807.0,749.37,571.31
2018,5,6,13,15,528.5,332.5,4.75,21.6,804.5,735.57,562.71
2018,5,6,13,30,560.0,310.0,4.7,21.4,802.0,718.9,551.82
2018,5,6,13,45,534.0,307.0,4.65,21.25,765.5,675.2,519.82
2018,5,6,14,0,508.0,304.0,4.6,21.1,729.0,632.19,488.08
2018,5,6,14,15,324.5,333.0,4.5,20.75,601.0,518.54,401.15
2018,5,6,14,30,141.0,362.0,4.4,20.4,473.0,419.41,324.08
2018,5,6,14,45,180.0,346.0,4.3,20.0,480.5,418.86,324.97
2018,5,6,15,0,219.0,330.0,4.2,19.6,488.0,414.78,322.45
2018,5,6,15,15,172.5,305.5,4.2,19.6,425.5,358.64,279.11
2018,5,6,15,30,126.0,281.0,4.2,19.6,363.0,306.84,239.06
2018,5,6,15,45,301.0,229.5,4.1,18.7,405.5,317.7,246.69
2018,5,6,16,0,476.0,178.0,4.0,17.8,448.0,311.58,238.09
2018,5,6,16,15,386.0,171.0,4.0,17.3,377.0,254.22,192.19
2018,5,6,16,30,296.0,164.0,4.0,16.8,306.0,210.48,158.03
2018,5,6,16,45,218.0,149.5,4.0,16.3,247.5,166.92,124.59
2018,5,6,17,0,140.0,135.0,4.0,15.8,189.0,136.13,102.57
2018,5,6,17,15,284.5,108.0,3.9,15.4,197.5,113.12,78.55
2018,5,6,17,30,429.0,81.0,3.8,15.0,206.0,75.49,48.1
2018,5,6,17,45,365.5,72.5,3.75,14.6,164.0,52.18,40.87
2018,5,6,18,0,302.0,64.0,3.7,14.2,122.0,47.49,36.43
2018,5,6,18,15,256.0,50.5,3.6,13.9,89.5,38.45,27.86
2018,5,6,18,30,210.0,37.0,3.5,13.6,57.0,28.91,17.74
2018,5,6,18,45,119.5,22.5,3.4,13.35,32.5,17.96,0.0
2018,5,6,19,0,29.0,8.0,3.3,13.1,8.0,7.86,0.0
2018,5,6,19,15,14.5,4.0,3.3,13.0,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,9.65,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,5,7,5,15,108.5,15.0,2.1,10.35,22.5,43.58,0.0
2018,5,7,5,30,207.0,28.0,2.3,11.0,43.0,110.16,51.94
2018,5,7,5,45,320.5,39.0,2.5,11.65,82.5,176.63,133.07
2018,5,7,6,0,434.0,50.0,2.7,12.3,122.0,250.87,199.34
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,313.23,254.6
2018,5,7,6,30,580.0,65.0,2.4,13.6,219.0,381.58,313.07
2018,5,7,6,45,628.5,71.0,2.3,14.25,270.5,440.5,362.01
2018,5,7,7,0,677.0,77.0,2.2,14.9,322.0,502.59,411.43
2018,5,7,7,15,711.5,82.0,2.15,15.55,374.5,557.5,453.47
2018,5,7,7,30,746.0,87.0,2.1,16.2,427.0,611.35,493.22
2018,5,7,7,45,771.5,91.0,2.0,16.9,478.0,661.21,527.44
2018,5,7,8,0,797.0,95.0,1.9,17.6,529.0,711.03,559.64
2018,5,7,8,15,802.5,102.0,1.9,18.25,572.5,748.37,582.83
2018,5,7,8,30,808.0,109.0,1.9,18.9,616.0,783.85,604.38
2018,5,7,8,45,831.5,109.5,1.85,19.6,663.0,825.13,629.0
2018,5,7,9,0,855.0,110.0,1.8,20.3,710.0,865.19,652.17
2018,5,7,9,15,873.0,109.0,1.8,20.95,751.5,892.2,666.82
2018,5,7,9,30,891.0,108.0,1.8,21.6,793.0,922.43,683.59
2018,5,7,9,45,903.0,107.5,1.75,22.2,827.5,945.56,695.03
2018,5,7,10,0,915.0,107.0,1.7,22.8,862.0,966.16,704.79
2018,5,7,10,15,920.0,109.5,1.7,23.45,889.5,980.68,711.14
2018,5,7,10,30,925.0,112.0,1.7,24.1,917.0,992.22,715.7
2018,5,7,10,45,927.5,113.5,1.7,24.75,936.0,997.3,716.28
2018,5,7,11,0,930.0,115.0,1.7,25.4,955.0,999.31,715.1
2018,5,7,11,15,932.0,115.5,1.8,25.7,967.0,996.74,713.52
2018,5,7,11,30,934.0,116.0,1.9,26.0,979.0,991.1,710.09
2018,5,7,11,45,934.5,116.5,2.05,26.3,984.0,981.03,704.51
2018,5,7,12,0,935.0,117.0,2.2,26.6,989.0,967.99,697.01
2018,5,7,12,15,933.5,117.5,2.3,26.75,986.0,950.27,686.38
2018,5,7,12,30,932.0,118.0,2.4,26.9,983.0,929.78,673.97
2018,5,7,12,45,922.5,122.0,2.55,27.0,970.0,903.18,658.05
2018,5,7,13,0,913.0,126.0,2.7,27.1,957.0,874.36,640.5
2018,5,7,13,15,915.5,121.0,2.75,27.15,941.0,844.64,621.6
2018,5,7,13,30,918.0,116.0,2.8,27.2,925.0,812.45,600.91
2018,5,7,13,45,912.0,115.5,2.9,27.2,900.0,775.83,577.45
2018,5,7,14,0,906.0,115.0,3.0,27.2,875.0,737.49,552.53
2018,5,7,14,15,836.0,141.5,3.05,27.1,822.5,678.53,510.38
2018,5,7,14,30,766.0,168.0,3.1,27.0,770.0,622.48,469.22
2018,5,7,14,45,782.5,150.0,3.2,26.9,739.5,584.01,441.28
2018,5,7,15,0,799.0,132.0,3.3,26.8,709.0,540.67,408.78
2018,5,7,15,15,816.5,118.0,3.3,26.8,677.5,498.96,375.89
2018,5,7,15,30,834.0,104.0,3.3,26.8,646.0,454.72,339.97
2018,5,7,15,45,820.5,100.0,3.55,26.05,600.5,404.95,300.1
2018,5,7,16,0,807.0,96.0,3.8,25.3,555.0,355.78,259.36
2018,5,7,16,15,785.5,91.5,3.95,24.6,505.0,304.65,216.14
2018,5,7,16,30,764.0,87.0,4.1,23.9,455.0,255.32,173.88
2018,5,7,16,45,733.5,82.0,4.25,23.2,403.0,205.83,132.23
2018,5,7,17,0,703.0,77.0,4.4,22.5,351.0,155.99,92.04
2018,5,7,17,15,658.0,72.0,4.4,21.5,299.0,111.28,60.29
2018,5,7,17,30,613.0,67.0,4.4,20.5,247.0,71.35,38.46
2018,5,7,17,45,547.5,60.5,4.4,19.5,197.5,41.65,30.86
2018,5,7,18,0,482.0,54.0,4.4,18.5,148.0,39.24,28.62
2018,5,7,18,15,375.0,45.0,4.35,17.65,105.0,34.35,23.93
2018,5,7,18,30,268.0,36.0,4.3,16.8,62.0,28.0,16.97
2018,5,7,18,45,153.0,22.0,4.2,16.0,35.0,17.47,0.0
2018,5,7,19,0,38.0,8.0,4.1,15.2,8.0,7.86,0.0
2018,5,7,19,15,19.0,4.0,4.05,14.9,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.2,10.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,5,8,5,15,126.5,14.5,3.45,11.5,23.5,48.19,0.0
2018,5,8,5,30,239.0,27.0,3.6,12.0,45.0,119.42,62.21
2018,5,8,5,45,350.0,37.0,3.7,12.5,85.0,186.28,140.83
2018,5,8,6,0,461.0,47.0,3.8,13.0,125.0,259.89,206.81
2018,5,8,6,15,510.5,55.5,3.85,13.6,169.5,313.79,255.75
2018,5,8,6,30,560.0,64.0,3.9,14.2,214.0,371.66,306.43
2018,5,8,6,45,625.0,67.5,4.0,14.75,268.0,435.85,360.79
2018,5,8,7,0,690.0,71.0,4.1,15.3,322.0,504.63,417.11
2018,5,8,7,15,721.5,75.5,4.15,15.85,373.5,555.49,457.43
2018,5,8,7,30,753.0,80.0,4.2,16.4,425.0,609.7,499.04
2018,5,8,7,45,775.0,83.5,4.25,16.95,474.0,656.73,532.89
2018,5,8,8,0,797.0,87.0,4.3,17.5,523.0,703.5,565.37
2018,5,8,8,15,813.0,91.0,4.2,17.6,570.0,745.64,594.17
2018,5,8,8,30,829.0,95.0,4.1,17.7,617.0,786.6,621.72
2018,5,8,8,45,840.5,98.5,4.05,17.8,659.5,816.9,641.37
2018,5,8,9,0,852.0,102.0,4.0,17.9,702.0,850.21,663.08
2018,5,8,9,15,861.5,104.5,3.9,17.8,740.0,878.65,681.38
2018,5,8,9,30,871.0,107.0,3.8,17.7,778.0,904.82,697.99
2018,5,8,9,45,878.0,109.0,3.75,17.55,810.5,925.73,711.3
2018,5,8,10,0,885.0,111.0,3.7,17.4,843.0,944.02,722.84
2018,5,8,10,15,890.5,112.5,3.7,17.5,869.0,957.62,730.85
2018,5,8,10,30,896.0,114.0,3.7,17.6,895.0,968.37,737.02
2018,5,8,10,45,900.0,114.5,3.7,17.7,914.0,973.74,739.63
2018,5,8,11,0,904.0,115.0,3.7,17.8,933.0,976.15,740.37
2018,5,8,11,15,909.0,114.0,3.75,18.5,946.0,974.99,737.47
2018,5,8,11,30,914.0,113.0,3.8,19.2,959.0,970.84,732.68
2018,5,8,11,45,918.0,111.5,3.85,19.85,965.0,962.26,725.17
2018,5,8,12,0,922.0,110.0,3.9,20.5,971.0,950.73,715.8
2018,5,8,12,15,921.5,109.5,3.95,21.1,968.0,933.22,702.61
2018,5,8,12,30,921.0,109.0,4.0,21.7,965.0,912.98,687.68
2018,5,8,12,45,919.0,108.0,4.0,22.3,954.5,888.32,669.56
2018,5,8,13,0,917.0,107.0,4.0,22.9,944.0,861.18,649.83
2018,5,8,13,15,901.0,114.0,4.2,23.15,923.0,828.06,627.71
2018,5,8,13,30,885.0,121.0,4.4,23.4,902.0,793.41,604.33
2018,5,8,13,45,892.5,112.0,4.55,23.6,881.0,759.92,581.71
2018,5,8,14,0,900.0,103.0,4.7,23.8,860.0,723.89,557.08
2018,5,8,14,15,893.0,101.5,4.95,23.65,829.0,682.77,528.6
2018,5,8,14,30,886.0,100.0,5.2,23.5,798.0,640.39,497.37
2018,5,8,14,45,876.0,98.5,5.4,23.3,761.0,595.2,463.0
2018,5,8,15,0,866.0,97.0,5.6,23.1,724.0,549.38,427.12
2018,5,8,15,15,853.0,95.0,5.6,23.1,682.0,501.24,387.74
2018,5,8,15,30,840.0,93.0,5.6,23.1,640.0,453.14,347.48
2018,5,8,15,45,821.0,90.5,5.65,22.35,593.0,398.53,302.34
2018,5,8,16,0,802.0,88.0,5.7,21.6,546.0,348.84,259.84
2018,5,8,16,15,776.5,86.0,5.55,21.1,496.5,299.03,216.24
2018,5,8,16,30,751.0,84.0,5.4,20.6,447.0,251.4,174.26
2018,5,8,16,45,717.5,80.0,5.2,20.1,395.5,202.85,132.5
2018,5,8,17,0,684.0,76.0,5.0,19.6,344.0,154.33,92.66
2018,5,8,17,15,639.5,71.5,4.75,19.05,293.5,110.98,61.13
2018,5,8,17,30,595.0,67.0,4.5,18.5,243.0,72.33,39.33
2018,5,8,17,45,529.5,60.5,4.3,18.0,194.5,41.46,30.92
2018,5,8,18,0,464.0,54.0,4.1,17.5,146.0,39.04,28.59
2018,5,8,18,15,362.5,44.0,3.95,16.95,103.5,33.18,23.04
2018,5,8,18,30,261.0,34.0,3.8,16.4,61.0,26.24,15.79
2018,5,8,18,45,149.0,21.0,3.7,15.85,34.5,16.55,0.0
2018,5,8,19,0,37.0,8.0,3.6,15.3,8.0,7.86,0.0
2018,5,8,19,15,18.5,4.0,3.55,15.05,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.3,11.7,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.4,11.7,2.0,0.0,0.0
2018,5,9,5,15,140.0,15.0,3.55,12.15,25.0,52.64,0.0
2018,5,9,5,30,264.0,28.0,3.7,12.6,48.0,129.76,72.82
2018,5,9,5,45,377.5,36.5,3.85,13.1,89.0,196.71,149.11
2018,5,9,6,0,491.0,45.0,4.0,13.6,130.0,271.16,215.72
2018,5,9,6,15,467.0,59.0,4.1,14.1,161.5,298.85,243.58
2018,5,9,6,30,443.0,73.0,4.2,14.6,193.0,323.74,267.18
2018,5,9,6,45,486.5,85.0,4.25,15.15,242.0,380.82,315.54
2018,5,9,7,0,530.0,97.0,4.3,15.7,291.0,440.83,364.71
2018,5,9,7,15,591.0,100.0,4.35,16.15,347.0,504.57,415.95
2018,5,9,7,30,652.0,103.0,4.4,16.6,403.0,571.82,468.57
2018,5,9,7,45,714.5,100.0,4.45,17.05,463.5,636.34,517.98
2018,5,9,8,0,777.0,97.0,4.5,17.5,524.0,701.39,564.75
2018,5,9,8,15,820.0,93.0,4.55,17.85,579.0,754.87,602.09
2018,5,9,8,30,863.0,89.0,4.6,18.2,634.0,804.04,635.69
2018,5,9,8,45,876.0,91.5,4.65,18.55,678.0,840.31,659.49
2018,5,9,9,0,889.0,94.0,4.7,18.9,722.0,874.74,681.85
2018,5,9,9,15,901.5,95.0,4.7,19.2,762.0,905.05,700.9
2018,5,9,9,30,914.0,96.0,4.7,19.5,802.0,933.12,718.27
2018,5,9,9,45,923.0,96.5,4.75,19.85,835.5,955.02,731.53
2018,5,9,10,0,932.0,97.0,4.8,20.2,869.0,974.23,742.98
2018,5,9,10,15,937.5,97.5,4.8,20.5,895.5,987.34,750.02
2018,5,9,10,30,943.0,98.0,4.8,20.8,922.0,997.46,755.14
2018,5,9,10,45,947.0,99.0,4.8,21.1,942.0,1003.63,757.67
2018,5,9,11,0,951.0,100.0,4.8,21.4,962.0,1006.67,758.21
2018,5,9,11,15,952.5,101.0,4.8,21.6,974.5,1004.2,755.44
2018,5,9,11,30,954.0,102.0,4.8,21.8,987.0,998.6,750.71
2018,5,9,11,45,954.0,103.0,4.8,22.05,992.0,988.51,742.92
2018,5,9,12,0,954.0,104.0,4.8,22.3,997.0,975.39,733.22
2018,5,9,12,15,949.5,106.5,4.8,22.45,993.0,956.76,720.16
2018,5,9,12,30,945.0,109.0,4.8,22.6,989.0,935.4,705.34
2018,5,9,12,45,937.0,112.0,4.75,22.7,976.5,908.93,686.84
2018,5,9,13,0,929.0,115.0,4.7,22.8,964.0,880.16,666.8
2018,5,9,13,15,924.5,114.5,4.75,22.8,945.5,848.76,645.83
2018,5,9,13,30,920.0,114.0,4.8,22.8,927.0,815.23,623.23
2018,5,9,13,45,914.5,112.0,4.8,22.85,901.5,777.6,597.18
2018,5,9,14,0,909.0,110.0,4.8,22.9,876.0,738.23,569.73
2018,5,9,14,15,900.0,109.5,4.9,22.7,844.0,696.35,540.06
2018,5,9,14,30,891.0,109.0,5.0,22.5,812.0,653.34,508.0
2018,5,9,14,45,879.5,107.5,5.05,22.35,774.0,607.06,472.42
2018,5,9,15,0,868.0,106.0,5.1,22.2,736.0,560.26,435.55
2018,5,9,15,15,854.0,104.0,5.1,22.2,693.5,511.51,395.91
2018,5,9,15,30,840.0,102.0,5.1,22.2,651.0,459.19,352.67
2018,5,9,15,45,822.0,99.0,5.2,21.45,604.0,408.32,310.56
2018,5,9,16,0,804.0,96.0,5.3,20.7,557.0,358.48,268.09
2018,5,9,16,15,780.0,93.5,5.25,20.15,507.5,308.56,224.51
2018,5,9,16,30,756.0,91.0,5.2,19.6,458.0,260.69,182.34
2018,5,9,16,45,725.0,86.0,5.2,19.1,406.0,208.06,137.1
2018,5,9,17,0,694.0,81.0,5.2,18.6,354.0,161.77,98.74
2018,5,9,17,15,649.0,76.0,4.95,18.0,302.5,117.39,66.09
2018,5,9,17,30,604.0,71.0,4.7,17.4,251.0,77.8,43.15
2018,5,9,17,45,537.5,64.0,4.5,16.75,201.5,44.32,33.61
2018,5,9,18,0,471.0,57.0,4.3,16.1,152.0,41.61,31.05
2018,5,9,18,15,372.0,47.5,4.05,15.55,109.0,36.37,26.0
2018,5,9,18,30,273.0,38.0,3.8,15.0,66.0,29.5,18.75
2018,5,9,18,45,157.5,23.0,3.6,14.45,37.5,18.18,0.0
2018,5,9,19,0,42.0,8.0,3.4,13.9,9.0,7.86,0.0
2018,5,9,19,15,21.0,4.0,3.35,13.7,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,9.95,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,10,5,15,89.0,16.5,1.9,10.85,23.0,40.52,0.0
2018,5,10,5,30,162.0,29.0,2.2,11.6,42.0,100.25,59.14
2018,5,10,5,45,249.5,42.0,2.5,12.35,78.0,155.8,118.65
2018,5,10,6,0,337.0,55.0,2.8,13.1,114.0,217.91,173.77
2018,5,10,6,15,453.0,62.0,2.8,13.6,169.0,296.73,241.86
2018,5,10,6,30,569.0,69.0,2.8,14.1,224.0,384.44,315.99
2018,5,10,6,45,618.5,74.5,2.85,14.65,275.5,443.11,364.96
2018,5,10,7,0,668.0,80.0,2.9,15.2,327.0,505.01,414.9
2018,5,10,7,15,703.0,84.5,2.95,15.75,378.5,559.37,457.3
2018,5,10,7,30,738.0,89.0,3.0,16.3,430.0,612.67,497.65
2018,5,10,7,45,762.0,93.0,3.0,16.85,480.0,661.18,532.13
2018,5,10,8,0,786.0,97.0,3.0,17.4,530.0,709.56,564.98
2018,5,10,8,15,804.5,100.5,3.05,17.95,577.5,752.68,593.52
2018,5,10,8,30,823.0,104.0,3.1,18.5,625.0,794.78,620.89
2018,5,10,8,45,791.5,123.5,3.15,19.1,653.5,811.31,629.58
2018,5,10,9,0,760.0,143.0,3.2,19.7,682.0,823.4,635.33
2018,5,10,9,15,653.5,199.5,3.2,20.2,681.0,808.44,622.11
2018,5,10,9,30,547.0,256.0,3.2,20.7,680.0,779.38,596.44
2018,5,10,9,45,525.0,280.5,3.2,21.2,701.5,791.45,602.06
2018,5,10,10,0,503.0,305.0,3.2,21.7,723.0,800.7,605.42
2018,5,10,10,15,511.5,315.0,3.2,22.1,751.5,821.05,617.73
2018,5,10,10,30,520.0,325.0,3.2,22.5,780.0,839.57,628.64
2018,5,10,10,45,490.5,346.0,3.15,22.85,783.0,831.23,620.01
2018,5,10,11,0,461.0,367.0,3.1,23.2,786.0,820.68,610.17
2018,5,10,11,15,484.0,368.0,3.1,23.4,813.0,837.94,621.61
2018,5,10,11,30,507.0,369.0,3.1,23.6,840.0,853.2,631.44
2018,5,10,11,45,530.5,360.5,3.15,23.8,855.5,857.44,634.43
2018,5,10,12,0,554.0,352.0,3.2,24.0,871.0,859.48,636.03
2018,5,10,12,15,572.5,339.0,3.3,23.9,874.0,850.35,631.18
2018,5,10,12,30,591.0,326.0,3.4,23.8,877.0,839.03,624.86
2018,5,10,12,45,563.5,337.5,3.55,23.7,858.5,809.41,604.76
2018,5,10,13,0,536.0,349.0,3.7,23.6,840.0,779.34,584.22
2018,5,10,13,15,537.5,338.0,3.8,23.55,822.0,751.47,565.66
2018,5,10,13,30,539.0,327.0,3.9,23.5,804.0,722.35,545.93
2018,5,10,13,45,573.5,297.5,4.05,23.45,792.5,699.35,531.28
2018,5,10,14,0,608.0,268.0,4.2,23.4,781.0,672.22,513.23
2018,5,10,14,15,719.0,201.5,4.25,23.25,786.5,659.09,506.25
2018,5,10,14,30,830.0,135.0,4.3,23.1,792.0,638.52,492.87
2018,5,10,14,45,840.5,122.5,4.4,22.95,761.0,597.0,461.61
2018,5,10,15,0,851.0,110.0,4.5,22.8,730.0,556.48,430.2
2018,5,10,15,15,835.0,108.0,4.5,22.8,686.5,504.1,388.33
2018,5,10,15,30,819.0,106.0,4.5,22.8,643.0,455.28,348.13
2018,5,10,15,45,795.5,103.5,4.55,22.15,594.0,403.69,305.8
2018,5,10,16,0,772.0,101.0,4.6,21.5,545.0,353.69,263.66
2018,5,10,16,15,746.0,97.0,4.65,20.95,494.5,303.42,220.47
2018,5,10,16,30,720.0,93.0,4.7,20.4,444.0,252.1,176.13
2018,5,10,16,45,695.5,88.0,4.75,19.9,396.5,205.77,136.04
2018,5,10,17,0,671.0,83.0,4.8,19.4,349.0,161.88,99.49
2018,5,10,17,15,626.0,77.5,4.8,18.65,298.0,118.17,67.27
2018,5,10,17,30,581.0,72.0,4.8,17.9,247.0,79.23,44.26
2018,5,10,17,45,513.0,64.5,4.85,17.15,197.5,44.56,33.77
2018,5,10,18,0,445.0,57.0,4.9,16.4,148.0,41.4,30.84
2018,5,10,18,15,348.5,47.5,4.75,15.75,106.5,36.15,25.81
2018,5,10,18,30,252.0,38.0,4.6,15.1,65.0,29.41,18.82
2018,5,10,18,45,145.5,23.5,4.5,14.45,37.5,18.54,0.0
2018,5,10,19,0,39.0,9.0,4.4,13.8,10.0,8.85,0.0
2018,5,10,19,15,19.5,4.5,4.25,13.55,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,10.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,93.0,16.5,2.6,11.65,23.0,41.83,0.0
2018,5,11,5,30,160.0,29.0,3.0,12.3,42.0,100.48,61.68
2018,5,11,5,45,227.0,43.0,3.4,12.9,75.5,149.11,113.79
2018,5,11,6,0,294.0,57.0,3.8,13.5,109.0,203.01,162.13
2018,5,11,6,15,347.5,69.0,4.1,14.1,150.5,254.44,207.88
2018,5,11,6,30,401.0,81.0,4.4,14.7,192.0,310.55,256.67
2018,5,11,6,45,476.0,89.0,4.75,15.3,247.0,378.18,314.02
2018,5,11,7,0,551.0,97.0,5.1,15.9,302.0,455.56,377.9
2018,5,11,7,15,662.0,90.0,5.15,16.55,372.0,540.87,446.73
2018,5,11,7,30,773.0,83.0,5.2,17.2,442.0,631.08,517.56
2018,5,11,7,45,744.0,99.0,5.3,17.9,476.5,658.91,536.22
2018,5,11,8,0,715.0,115.0,5.4,18.6,511.0,680.51,549.82
2018,5,11,8,15,703.5,131.0,5.4,19.2,549.0,711.78,570.46
2018,5,11,8,30,692.0,147.0,5.4,19.8,587.0,740.18,588.63
2018,5,11,8,45,726.0,148.0,5.45,20.4,638.0,787.51,620.77
2018,5,11,9,0,760.0,149.0,5.5,21.0,689.0,834.41,652.02
2018,5,11,9,15,756.5,160.5,5.55,21.45,723.0,858.82,667.07
2018,5,11,9,30,753.0,172.0,5.6,21.9,757.0,880.54,680.27
2018,5,11,9,45,769.5,174.0,5.65,22.3,793.5,907.73,697.49
2018,5,11,10,0,786.0,176.0,5.7,22.7,830.0,929.29,710.67
2018,5,11,10,15,850.0,150.0,5.75,23.05,878.0,967.92,735.93
2018,5,11,10,30,914.0,124.0,5.8,23.4,926.0,999.73,756.2
2018,5,11,10,45,939.5,113.5,5.8,23.7,953.5,1014.2,764.36
2018,5,11,11,0,965.0,103.0,5.8,24.0,981.0,1025.77,770.7
2018,5,11,11,15,967.5,103.0,5.8,24.3,993.5,1023.15,767.44
2018,5,11,11,30,970.0,103.0,5.8,24.6,1006.0,1017.36,762.24
2018,5,11,11,45,971.5,102.5,5.75,24.85,1011.0,1007.0,753.9
2018,5,11,12,0,973.0,102.0,5.7,25.1,1016.0,993.57,743.61
2018,5,11,12,15,971.5,103.0,5.65,25.35,1013.0,975.89,730.55
2018,5,11,12,30,970.0,104.0,5.6,25.6,1010.0,955.34,715.67
2018,5,11,12,45,966.5,104.5,5.55,25.9,999.0,929.84,697.34
2018,5,11,13,0,963.0,105.0,5.5,26.2,988.0,901.77,677.34
2018,5,11,13,15,959.5,104.5,5.55,26.35,970.0,870.34,655.99
2018,5,11,13,30,956.0,104.0,5.6,26.5,952.0,836.63,632.97
2018,5,11,13,45,951.0,102.5,5.7,26.65,926.5,798.75,607.12
2018,5,11,14,0,946.0,101.0,5.8,26.8,901.0,759.01,579.73
2018,5,11,14,15,939.0,99.5,5.85,26.75,869.0,716.26,549.7
2018,5,11,14,30,932.0,98.0,5.9,26.7,837.0,672.15,516.59
2018,5,11,14,45,924.0,96.0,5.95,26.7,800.0,625.86,481.02
2018,5,11,15,0,916.0,94.0,6.0,26.7,763.0,578.69,443.93
2018,5,11,15,15,904.5,92.0,6.0,26.7,720.0,529.13,404.04
2018,5,11,15,30,893.0,90.0,6.0,26.7,677.0,479.43,363.07
2018,5,11,15,45,879.0,86.5,5.85,26.35,629.5,427.49,319.73
2018,5,11,16,0,865.0,83.0,5.7,26.0,582.0,376.07,275.84
2018,5,11,16,15,847.0,79.5,5.45,25.7,532.0,319.92,227.53
2018,5,11,16,30,829.0,76.0,5.2,25.4,482.0,269.34,183.21
2018,5,11,16,45,803.5,71.5,4.9,25.05,429.5,217.98,139.08
2018,5,11,17,0,778.0,67.0,4.6,24.7,377.0,169.15,98.75
2018,5,11,17,15,738.0,62.5,4.4,23.95,323.5,121.57,63.83
2018,5,11,17,30,698.0,58.0,4.2,23.2,270.0,78.29,38.5
2018,5,11,17,45,642.0,52.5,4.0,22.5,219.0,38.51,27.78
2018,5,11,18,0,586.0,47.0,3.8,21.8,168.0,32.5,22.47
2018,5,11,18,15,492.5,40.0,3.65,21.1,122.5,29.03,19.18
2018,5,11,18,30,399.0,33.0,3.5,20.4,77.0,25.43,15.23
2018,5,11,18,45,253.5,22.5,3.4,19.7,45.5,18.1,0.59
2018,5,11,19,0,108.0,12.0,3.3,19.0,14.0,11.8,0.0
2018,5,11,19,15,54.0,6.0,3.15,18.6,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.9,11.8,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.9,12.0,5.0,4.91,0.0
2018,5,12,5,15,167.5,17.0,2.05,12.95,29.5,63.21,0.0
2018,5,12,5,30,298.0,29.0,2.2,13.9,54.0,146.34,93.15
2018,5,12,5,45,404.0,37.5,2.4,14.9,96.0,210.26,159.71
2018,5,12,6,0,510.0,46.0,2.6,15.9,138.0,283.52,223.91
2018,5,12,6,15,577.0,52.0,2.75,16.6,187.5,345.19,278.03
2018,5,12,6,30,644.0,58.0,2.9,17.3,237.0,412.37,334.96
2018,5,12,6,45,689.0,62.0,3.05,18.05,289.0,467.88,380.87
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,528.6,429.12
2018,5,12,7,15,765.5,70.5,3.25,19.45,394.0,583.62,471.17
2018,5,12,7,30,797.0,75.0,3.3,20.1,447.0,639.61,512.28
2018,5,12,7,45,820.5,77.5,3.35,20.7,498.0,688.17,545.4
2018,5,12,8,0,844.0,80.0,3.4,21.3,549.0,731.94,574.33
2018,5,12,8,15,860.5,82.5,3.3,21.9,596.5,774.17,600.93
2018,5,12,8,30,877.0,85.0,3.2,22.5,644.0,815.21,626.07
2018,5,12,8,45,890.5,86.5,3.1,23.05,688.0,851.16,647.25
2018,5,12,9,0,904.0,88.0,3.0,23.6,732.0,885.28,666.82
2018,5,12,9,15,910.0,92.0,2.95,23.95,770.5,913.45,682.93
2018,5,12,9,30,916.0,96.0,2.9,24.3,809.0,939.05,697.21
2018,5,12,9,45,917.5,101.0,2.85,24.65,840.5,958.87,707.59
2018,5,12,10,0,919.0,106.0,2.8,25.0,872.0,975.72,716.04
2018,5,12,10,15,924.5,107.0,2.85,25.25,898.5,989.13,723.43
2018,5,12,10,30,930.0,108.0,2.9,25.5,925.0,999.59,729.02
2018,5,12,10,45,933.0,109.0,2.9,25.7,944.0,1004.65,730.95
2018,5,12,11,0,936.0,110.0,2.9,25.9,963.0,1006.65,731.05
2018,5,12,11,15,938.5,110.5,2.95,26.1,975.5,1004.58,729.11
2018,5,12,11,30,941.0,111.0,3.0,26.3,988.0,999.44,725.32
2018,5,12,11,45,940.5,111.0,3.05,26.45,991.5,987.96,717.7
2018,5,12,12,0,940.0,111.0,3.1,26.6,995.0,973.55,708.3
2018,5,12,12,15,933.5,114.5,3.2,26.7,990.5,954.29,696.3
2018,5,12,12,30,927.0,118.0,3.3,26.8,986.0,932.41,682.6
2018,5,12,12,45,916.5,123.0,3.4,26.9,973.0,906.07,665.9
2018,5,12,13,0,906.0,128.0,3.5,27.0,960.0,877.59,647.7
2018,5,12,13,15,901.0,127.0,3.65,27.0,941.0,845.97,627.76
2018,5,12,13,30,896.0,126.0,3.8,27.0,922.0,812.34,606.24
2018,5,12,13,45,889.5,124.5,3.95,27.0,896.5,775.27,582.08
2018,5,12,14,0,883.0,123.0,4.1,27.0,871.0,736.6,556.5
2018,5,12,14,15,873.0,122.0,4.25,26.75,839.0,694.62,527.45
2018,5,12,14,30,863.0,121.0,4.4,26.5,807.0,651.65,496.45
2018,5,12,14,45,850.0,119.5,4.6,26.3,768.5,605.69,462.63
2018,5,12,15,0,837.0,118.0,4.8,26.1,730.0,556.4,425.46
2018,5,12,15,15,822.5,115.0,4.8,26.1,687.5,507.65,386.78
2018,5,12,15,30,808.0,112.0,4.8,26.1,645.0,459.21,347.41
2018,5,12,15,45,787.5,109.0,5.15,25.1,597.5,408.9,307.43
2018,5,12,16,0,767.0,106.0,5.5,24.1,550.0,359.9,267.08
2018,5,12,16,15,740.0,103.0,5.55,23.35,500.5,307.15,222.49
2018,5,12,16,30,713.0,100.0,5.6,22.6,451.0,259.8,181.72
2018,5,12,16,45,679.5,94.5,5.65,21.8,399.5,211.54,140.81
2018,5,12,17,0,646.0,89.0,5.7,21.0,348.0,166.64,103.98
2018,5,12,17,15,601.5,83.5,5.5,20.2,298.0,124.12,72.41
2018,5,12,17,30,557.0,78.0,5.3,19.4,248.0,86.34,49.46
2018,5,12,17,45,494.0,70.0,5.05,18.6,200.0,51.12,39.32
2018,5,12,18,0,431.0,62.0,4.8,17.8,152.0,45.65,34.4
2018,5,12,18,15,340.0,51.0,4.4,17.15,110.0,38.33,27.61
2018,5,12,18,30,249.0,40.0,4.0,16.5,68.0,30.91,20.2
2018,5,12,18,45,147.5,25.5,3.65,15.85,40.0,20.1,3.12
2018,5,12,19,0,46.0,11.0,3.3,15.2,12.0,10.81,0.0
2018,5,12,19,15,23.0,5.5,3.1,14.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.55,11.75,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,12.0,4.0,3.93,0.0
2018,5,13,5,15,44.5,15.5,2.95,12.45,19.0,27.69,0.0
2018,5,13,5,30,81.0,27.0,3.2,12.9,34.0,66.12,41.55
2018,5,13,5,45,129.5,41.5,3.45,13.35,61.5,103.92,78.64
2018,5,13,6,0,178.0,56.0,3.7,13.8,89.0,146.16,116.2
2018,5,13,6,15,122.5,69.5,3.75,14.15,95.5,142.64,115.26
2018,5,13,6,30,67.0,83.0,3.8,14.5,102.0,127.17,102.82
2018,5,13,6,45,53.5,108.0,3.85,14.8,125.0,143.58,116.59
2018,5,13,7,0,40.0,133.0,3.9,15.1,148.0,164.37,133.41
2018,5,13,7,15,83.5,163.0,3.85,15.55,200.5,226.21,184.68
2018,5,13,7,30,127.0,193.0,3.8,16.0,253.0,298.96,243.54
2018,5,13,7,45,173.5,213.0,3.75,16.45,304.5,357.57,290.09
2018,5,13,8,0,220.0,233.0,3.7,16.9,356.0,419.01,337.91
2018,5,13,8,15,312.5,231.5,3.65,17.35,422.5,503.93,404.04
2018,5,13,8,30,405.0,230.0,3.6,17.8,489.0,594.53,472.54
2018,5,13,8,45,525.0,208.0,3.6,18.25,568.0,681.39,537.79
2018,5,13,9,0,645.0,186.0,3.6,18.7,647.0,777.02,607.29
2018,5,13,9,15,730.5,161.0,3.6,19.1,709.5,838.4,648.2
2018,5,13,9,30,816.0,136.0,3.6,19.5,772.0,897.96,687.25
2018,5,13,9,45,846.0,127.5,3.65,19.9,811.5,922.26,701.67
2018,5,13,10,0,876.0,119.0,3.7,20.3,851.0,950.44,718.99
2018,5,13,10,15,883.0,120.5,3.8,20.6,878.0,965.26,727.72
2018,5,13,10,30,890.0,122.0,3.9,20.9,905.0,977.29,734.73
2018,5,13,10,45,895.0,122.0,3.95,21.2,924.5,983.0,737.27
2018,5,13,11,0,900.0,122.0,4.0,21.5,944.0,985.78,737.99
2018,5,13,11,15,902.5,123.0,4.1,21.7,956.5,984.24,736.52
2018,5,13,11,30,905.0,124.0,4.2,21.9,969.0,979.74,733.19
2018,5,13,11,45,905.5,124.5,4.35,22.1,974.0,969.95,726.65
2018,5,13,12,0,906.0,125.0,4.5,22.3,979.0,957.31,718.39
2018,5,13,12,15,899.5,129.0,4.6,22.3,974.5,938.95,706.76
2018,5,13,12,30,893.0,133.0,4.7,22.3,970.0,918.1,693.43
2018,5,13,12,45,883.0,137.5,4.8,22.3,957.5,892.35,676.66
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,864.54,658.38
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,834.15,638.53
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,801.77,617.09
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,766.15,592.87
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,729.0,567.25
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,687.59,536.86
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,646.26,505.81
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,600.88,470.86
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,555.03,434.72
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,507.14,395.72
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,459.59,356.1
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,410.48,315.24
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,362.43,274.21
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,310.19,228.95
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,262.98,187.29
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,215.03,145.7
