Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,263.6,210.09
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,327.1,263.67
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,381.93,308.88
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,440.08,355.22
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,491.97,395.28
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,545.53,435.38
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,593.11,469.81
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,641.18,503.51
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,684.25,531.88
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,726.88,559.43
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,760.65,580.24
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,796.06,601.96
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,802.95,604.18
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,801.9,601.19
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,803.7,599.55
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,798.88,592.77
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,799.37,590.76
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,797.13,586.91
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,843.16,619.36
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,886.7,648.97
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,913.3,665.63
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,935.04,679.15
2018,7,21,11,45,791.0,168.0,4.7,31.7,915.5,924.77,671.62
2018,7,21,12,0,784.0,173.0,4.8,32.0,919.0,912.01,662.94
2018,7,21,12,15,801.0,162.5,4.9,32.1,924.5,903.88,657.95
2018,7,21,12,30,818.0,152.0,5.0,32.2,930.0,890.08,649.2
2018,7,21,12,45,827.0,145.0,5.1,32.3,926.0,873.36,638.54
2018,7,21,13,0,836.0,138.0,5.2,32.4,922.0,854.03,626.14
2018,7,21,13,15,833.0,137.0,5.25,32.35,907.5,827.64,609.05
2018,7,21,13,30,830.0,136.0,5.3,32.3,893.0,799.26,590.55
2018,7,21,13,45,826.0,134.0,5.4,32.2,872.0,767.29,569.81
2018,7,21,14,0,822.0,132.0,5.5,32.1,851.0,733.63,547.72
2018,7,21,14,15,816.0,129.0,5.5,31.85,823.5,696.11,522.66
2018,7,21,14,30,810.0,126.0,5.5,31.6,796.0,657.34,494.92
2018,7,21,14,45,801.5,124.0,5.55,31.35,763.5,614.48,463.82
2018,7,21,15,0,793.0,122.0,5.6,31.1,731.0,572.86,432.84
2018,7,21,15,15,781.0,119.0,5.6,31.1,692.5,527.95,398.18
2018,7,21,15,30,769.0,116.0,5.6,31.1,654.0,483.04,362.79
2018,7,21,15,45,754.5,113.0,5.65,30.3,612.0,437.23,327.05
2018,7,21,16,0,740.0,110.0,5.7,29.5,570.0,392.04,290.74
2018,7,21,16,15,722.5,104.5,5.7,28.85,524.5,344.38,251.45
2018,7,21,16,30,705.0,99.0,5.7,28.2,479.0,294.9,210.03
2018,7,21,16,45,680.0,95.0,5.7,27.55,432.0,249.24,171.33
2018,7,21,17,0,655.0,91.0,5.7,26.9,385.0,205.94,134.76
2018,7,21,17,15,620.5,85.5,5.55,26.1,337.0,162.4,99.64
2018,7,21,17,30,586.0,80.0,5.4,25.3,289.0,122.45,69.93
2018,7,21,17,45,532.0,73.5,5.3,24.5,240.5,84.19,46.45
2018,7,21,18,0,478.0,67.0,5.2,23.7,192.0,51.57,33.33
2018,7,21,18,15,396.0,58.5,5.05,23.0,147.0,42.05,30.57
2018,7,21,18,30,314.0,50.0,4.9,22.3,102.0,37.36,26.21
2018,7,21,18,45,230.5,37.5,4.7,21.6,68.5,28.67,18.07
2018,7,21,19,0,147.0,25.0,4.5,20.9,35.0,19.53,5.35
2018,7,21,19,15,79.0,13.5,4.45,20.45,18.5,13.27,0.0
2018,7,21,19,30,11.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.65,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.8,2.0,0.0,0.0
2018,7,22,5,15,103.0,14.0,3.1,17.25,21.5,40.92,0.0
2018,7,22,5,30,194.0,26.0,3.2,17.7,41.0,103.15,53.56
2018,7,22,5,45,288.0,37.0,3.25,18.15,77.0,161.69,119.11
2018,7,22,6,0,382.0,48.0,3.3,18.6,113.0,225.8,175.4
2018,7,22,6,15,448.0,56.5,3.3,19.15,157.0,283.18,225.51
2018,7,22,6,30,514.0,65.0,3.3,19.7,201.0,346.18,279.01
2018,7,22,6,45,561.0,71.0,3.3,20.25,248.5,401.24,324.75
2018,7,22,7,0,608.0,77.0,3.3,20.8,296.0,459.55,371.53
2018,7,22,7,15,642.0,82.0,3.35,21.45,344.5,511.46,411.75
2018,7,22,7,30,676.0,87.0,3.4,22.1,393.0,564.93,451.9
2018,7,22,7,45,701.5,91.0,3.45,22.75,441.0,610.24,484.66
2018,7,22,8,0,727.0,95.0,3.5,23.4,489.0,658.21,517.33
2018,7,22,8,15,747.0,98.0,3.55,24.05,535.0,700.78,545.35
2018,7,22,8,30,767.0,101.0,3.6,24.7,581.0,742.74,572.44
2018,7,22,8,45,783.0,103.5,3.65,25.35,624.0,779.91,595.71
2018,7,22,9,0,799.0,106.0,3.7,26.0,667.0,815.77,617.75
2018,7,22,9,15,810.0,109.0,3.75,26.55,705.5,841.06,632.49
2018,7,22,9,30,821.0,112.0,3.8,27.1,744.0,869.53,649.39
2018,7,22,9,45,829.0,114.5,3.9,27.65,777.0,892.59,662.75
2018,7,22,10,0,837.0,117.0,4.0,28.2,810.0,913.3,674.52
2018,7,22,10,15,843.5,118.5,4.05,28.55,837.5,929.06,683.29
2018,7,22,10,30,850.0,120.0,4.1,28.9,865.0,942.21,690.41
2018,7,22,10,45,854.0,122.0,4.2,29.25,886.0,950.79,694.85
2018,7,22,11,0,858.0,124.0,4.3,29.6,907.0,956.59,697.57
2018,7,22,11,15,860.5,125.0,4.35,29.8,921.0,957.12,697.08
2018,7,22,11,30,863.0,126.0,4.4,30.0,935.0,954.84,694.9
2018,7,22,11,45,863.5,126.5,4.5,30.2,941.5,947.37,689.65
2018,7,22,12,0,864.0,127.0,4.6,30.4,948.0,937.19,682.73
2018,7,22,12,15,867.0,125.0,4.7,30.55,948.5,924.23,674.29
2018,7,22,12,30,870.0,123.0,4.8,30.7,949.0,908.63,664.31
2018,7,22,12,45,873.0,120.0,4.9,30.8,943.0,889.47,652.1
2018,7,22,13,0,876.0,117.0,5.0,30.9,937.0,867.76,638.17
2018,7,22,13,15,873.0,115.5,5.1,30.85,922.0,839.96,620.44
2018,7,22,13,30,870.0,114.0,5.2,30.8,907.0,810.06,601.16
2018,7,22,13,45,865.0,113.0,5.3,30.75,885.5,777.09,579.6
2018,7,22,14,0,860.0,112.0,5.4,30.7,864.0,742.38,556.63
2018,7,22,14,15,853.5,111.0,5.45,30.4,836.5,705.03,531.93
2018,7,22,14,30,847.0,110.0,5.5,30.1,809.0,666.36,505.01
2018,7,22,14,45,838.0,108.0,5.6,29.8,775.0,624.09,474.27
2018,7,22,15,0,829.0,106.0,5.7,29.5,741.0,581.07,442.19
2018,7,22,15,15,817.0,104.0,5.7,29.5,702.5,535.86,406.95
2018,7,22,15,30,805.0,102.0,5.7,29.5,664.0,487.03,368.31
2018,7,22,15,45,790.0,99.5,5.75,28.45,621.0,439.79,331.4
2018,7,22,16,0,775.0,97.0,5.8,27.4,578.0,393.18,293.78
2018,7,22,16,15,755.5,93.5,5.8,26.85,531.5,344.93,253.34
2018,7,22,16,30,736.0,90.0,5.8,26.3,485.0,298.13,213.32
2018,7,22,16,45,710.0,86.5,5.75,25.75,437.0,251.34,173.15
2018,7,22,17,0,684.0,83.0,5.7,25.2,389.0,203.85,132.81
2018,7,22,17,15,650.0,78.5,5.6,24.6,340.5,159.83,96.92
2018,7,22,17,30,616.0,74.0,5.5,24.0,292.0,119.33,66.66
2018,7,22,17,45,569.0,67.5,5.45,23.45,244.0,80.06,42.49
2018,7,22,18,0,522.0,61.0,5.4,22.9,196.0,45.73,33.97
2018,7,22,18,15,455.0,53.5,5.25,22.35,152.5,37.74,26.95
2018,7,22,18,30,388.0,46.0,5.1,21.8,109.0,34.15,23.52
2018,7,22,18,45,292.5,35.0,5.0,21.25,73.5,26.94,16.61
2018,7,22,19,0,197.0,24.0,4.9,20.7,38.0,19.19,4.36
2018,7,22,19,15,104.5,13.0,4.85,20.4,20.0,12.78,0.0
2018,7,22,19,30,12.0,2.0,4.8,20.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.75,19.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,3.35,15.55,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,3.4,15.6,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,3.45,16.1,22.5,47.45,0.0
2018,7,23,5,30,244.0,25.0,3.5,16.6,43.0,116.84,57.5
2018,7,23,5,45,343.0,34.0,3.6,17.15,80.0,177.6,130.88
2018,7,23,6,0,442.0,43.0,3.7,17.7,117.0,243.82,189.8
2018,7,23,6,15,508.0,49.5,3.75,18.35,162.0,301.39,240.7
2018,7,23,6,30,574.0,56.0,3.8,19.0,207.0,364.59,294.86
2018,7,23,6,45,619.5,61.5,3.8,19.65,256.0,420.77,341.78
2018,7,23,7,0,665.0,67.0,3.8,20.3,305.0,478.0,387.92
2018,7,23,7,15,697.5,70.5,3.8,21.1,354.5,529.75,427.95
2018,7,23,7,30,730.0,74.0,3.8,21.9,404.0,582.81,467.58
2018,7,23,7,45,754.5,77.5,3.8,22.65,453.0,631.24,501.53
2018,7,23,8,0,779.0,81.0,3.8,23.4,502.0,679.8,534.13
2018,7,23,8,15,797.5,83.5,3.85,24.25,548.5,722.41,561.6
2018,7,23,8,30,816.0,86.0,3.9,25.1,595.0,759.5,584.6
2018,7,23,8,45,830.5,88.0,3.9,25.95,638.5,796.31,606.84
2018,7,23,9,0,845.0,90.0,3.9,26.8,682.0,831.65,627.68
2018,7,23,9,15,858.0,91.5,3.95,27.5,722.0,863.42,646.36
2018,7,23,9,30,871.0,93.0,4.0,28.2,762.0,893.24,663.54
2018,7,23,9,45,881.5,93.0,4.05,28.9,796.5,916.96,676.49
2018,7,23,10,0,892.0,93.0,4.1,29.6,831.0,938.31,687.83
2018,7,23,10,15,898.5,93.5,4.15,30.15,858.5,953.86,695.75
2018,7,23,10,30,905.0,94.0,4.2,30.7,886.0,966.66,701.94
2018,7,23,10,45,909.5,95.5,4.2,31.3,908.0,975.75,705.36
2018,7,23,11,0,914.0,97.0,4.2,31.9,930.0,981.88,706.96
2018,7,23,11,15,917.0,97.5,4.3,32.2,945.0,982.56,706.55
2018,7,23,11,30,920.0,98.0,4.4,32.5,960.0,980.26,704.34
2018,7,23,11,45,921.0,99.0,4.45,32.8,967.5,973.58,699.15
2018,7,23,12,0,922.0,100.0,4.5,33.1,975.0,963.97,692.18
2018,7,23,12,15,919.5,102.0,4.65,33.1,974.5,949.24,683.31
2018,7,23,12,30,917.0,104.0,4.8,33.1,974.0,931.79,672.88
2018,7,23,12,45,911.5,107.0,4.95,33.1,966.0,910.05,659.8
2018,7,23,13,0,906.0,110.0,5.1,33.1,958.0,885.91,645.04
2018,7,23,13,15,904.0,109.0,5.2,32.8,943.5,858.65,628.57
2018,7,23,13,30,902.0,108.0,5.3,32.5,929.0,829.13,610.42
2018,7,23,13,45,898.0,107.0,5.45,32.2,907.5,795.93,589.77
2018,7,23,14,0,894.0,106.0,5.6,31.9,886.0,760.84,567.53
2018,7,23,14,15,889.5,104.0,5.65,31.55,858.5,722.74,542.61
2018,7,23,14,30,885.0,102.0,5.7,31.2,831.0,683.11,515.62
2018,7,23,14,45,878.0,99.5,5.75,30.85,797.0,640.1,484.44
2018,7,23,15,0,871.0,97.0,5.8,30.5,763.0,596.12,451.76
2018,7,23,15,15,859.5,95.0,5.8,30.5,723.5,549.37,415.45
2018,7,23,15,30,848.0,93.0,5.8,30.5,684.0,502.41,378.15
2018,7,23,15,45,835.0,90.5,5.7,29.65,640.5,454.33,340.19
2018,7,23,16,0,822.0,88.0,5.6,28.8,597.0,406.58,301.38
2018,7,23,16,15,804.0,85.0,5.5,28.15,550.0,353.01,257.0
2018,7,23,16,30,786.0,82.0,5.4,27.5,503.0,304.74,215.83
2018,7,23,16,45,759.5,79.0,5.3,26.85,453.0,255.8,174.01
2018,7,23,17,0,733.0,76.0,5.2,26.2,403.0,209.35,134.55
2018,7,23,17,15,691.5,72.5,5.1,25.55,350.5,162.85,97.13
2018,7,23,17,30,650.0,69.0,5.0,24.9,298.0,117.36,63.54
2018,7,23,17,45,612.5,63.0,4.85,24.2,251.5,77.42,39.28
2018,7,23,18,0,575.0,57.0,4.7,23.5,205.0,41.51,30.25
2018,7,23,18,15,493.5,50.5,4.65,22.85,157.5,35.28,24.76
2018,7,23,18,30,412.0,44.0,4.6,22.2,110.0,32.44,22.0
2018,7,23,18,45,314.0,34.5,4.5,21.55,74.5,26.61,16.24
2018,7,23,19,0,216.0,25.0,4.4,20.9,39.0,20.38,3.95
2018,7,23,19,15,115.5,13.5,4.4,20.45,20.5,13.27,0.0
2018,7,23,19,30,15.0,2.0,4.4,20.0,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.35,19.55,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.5,16.3,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.4,2.0,0.0,0.0
2018,7,24,5,15,125.0,14.0,3.55,16.85,22.0,46.27,0.0
2018,7,24,5,30,234.0,26.0,3.6,17.3,42.0,113.49,51.26
2018,7,24,5,45,334.0,35.5,3.65,17.7,79.0,175.38,128.49
2018,7,24,6,0,434.0,45.0,3.7,18.1,116.0,242.09,187.89
2018,7,24,6,15,501.0,51.5,3.7,18.7,161.0,299.76,238.83
2018,7,24,6,30,568.0,58.0,3.7,19.3,206.0,363.09,293.04
2018,7,24,6,45,614.5,63.0,3.75,19.95,255.0,418.92,339.71
2018,7,24,7,0,661.0,68.0,3.8,20.6,304.0,477.94,387.27
2018,7,24,7,15,694.5,72.5,3.75,21.25,354.0,529.13,427.01
2018,7,24,7,30,728.0,77.0,3.7,21.9,404.0,583.89,468.03
2018,7,24,7,45,753.5,79.5,3.65,22.6,453.0,631.81,501.68
2018,7,24,8,0,779.0,82.0,3.6,23.3,502.0,679.92,533.83
2018,7,24,8,15,799.0,84.5,3.65,24.1,549.5,723.69,562.19
2018,7,24,8,30,819.0,87.0,3.7,24.9,597.0,762.02,586.13
2018,7,24,8,45,835.0,88.5,3.7,25.7,641.0,799.62,608.95
2018,7,24,9,0,851.0,90.0,3.7,26.5,685.0,835.82,630.41
2018,7,24,9,15,857.5,94.0,3.8,27.2,723.0,864.75,647.34
2018,7,24,9,30,864.0,98.0,3.9,27.9,761.0,891.39,662.63
2018,7,24,9,45,867.0,103.5,3.95,28.6,794.0,914.0,674.86
2018,7,24,10,0,870.0,109.0,4.0,29.3,827.0,933.9,685.26
2018,7,24,10,15,878.5,109.0,4.1,29.8,855.5,950.43,694.27
2018,7,24,10,30,887.0,109.0,4.2,30.3,884.0,964.31,701.59
2018,7,24,10,45,893.0,109.0,4.3,30.85,906.0,973.04,705.47
2018,7,24,11,0,899.0,109.0,4.4,31.4,928.0,978.9,707.59
2018,7,24,11,15,902.5,110.0,4.45,31.75,943.0,980.47,707.33
2018,7,24,11,30,906.0,111.0,4.5,32.1,958.0,979.08,705.29
2018,7,24,11,45,909.5,110.5,4.55,32.5,966.5,973.24,700.33
2018,7,24,12,0,913.0,110.0,4.6,32.9,975.0,964.49,693.62
2018,7,24,12,15,912.0,110.5,4.75,32.95,974.5,949.69,684.58
2018,7,24,12,30,911.0,111.0,4.9,33.0,974.0,932.17,674.14
2018,7,24,12,45,908.0,111.5,5.0,33.05,966.0,910.27,660.44
2018,7,24,13,0,905.0,112.0,5.1,33.1,958.0,885.92,645.08
2018,7,24,13,15,903.0,111.0,5.2,33.0,943.5,858.64,628.07
2018,7,24,13,30,901.0,110.0,5.3,32.9,929.0,829.11,609.42
2018,7,24,13,45,897.0,109.0,5.4,32.75,907.5,795.88,588.21
2018,7,24,14,0,893.0,108.0,5.5,32.6,886.0,760.78,565.49
2018,7,24,14,15,887.0,106.5,5.55,32.3,858.0,722.08,540.16
2018,7,24,14,30,881.0,105.0,5.6,32.0,830.0,681.96,512.65
2018,7,24,14,45,874.0,103.0,5.65,31.7,796.5,639.51,481.91
2018,7,24,15,0,867.0,101.0,5.7,31.4,763.0,596.08,449.67
2018,7,24,15,15,855.5,98.5,5.7,31.4,723.0,549.0,413.3
2018,7,24,15,30,844.0,96.0,5.7,31.4,683.0,501.72,375.95
2018,7,24,15,45,830.5,93.5,5.75,30.25,639.5,453.55,338.7
2018,7,24,16,0,817.0,91.0,5.8,29.1,596.0,401.75,297.49
2018,7,24,16,15,800.5,87.5,5.75,28.5,549.5,352.5,256.3
2018,7,24,16,30,784.0,84.0,5.7,27.9,503.0,304.38,215.21
2018,7,24,16,45,760.0,80.5,5.65,27.3,453.5,255.72,173.55
2018,7,24,17,0,736.0,77.0,5.6,26.7,404.0,209.31,134.07
2018,7,24,17,15,705.0,72.5,5.5,26.05,354.0,163.39,96.81
2018,7,24,17,30,674.0,68.0,5.4,25.4,304.0,117.49,62.72
2018,7,24,17,45,629.5,62.0,5.3,24.7,254.5,76.05,38.07
2018,7,24,18,0,585.0,56.0,5.2,24.0,205.0,39.34,28.3
2018,7,24,18,15,517.5,49.5,5.05,23.35,159.5,34.55,24.07
2018,7,24,18,30,450.0,43.0,4.9,22.7,114.0,31.68,21.28
2018,7,24,18,45,346.5,33.0,4.75,22.1,76.5,25.31,15.05
2018,7,24,19,0,243.0,23.0,4.6,21.5,39.0,18.47,1.89
2018,7,24,19,15,129.0,12.5,4.6,21.1,20.5,12.29,0.0
2018,7,24,19,30,15.0,2.0,4.6,20.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.0,4.6,20.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.3,15.7,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,162.5,13.0,3.3,16.3,22.5,54.74,0.0
2018,7,25,5,30,302.0,23.0,3.3,16.8,43.0,130.45,53.43
2018,7,25,5,45,405.0,30.5,3.3,17.3,81.5,194.33,141.73
2018,7,25,6,0,508.0,38.0,3.3,17.8,120.0,262.82,203.49
2018,7,25,6,15,572.0,43.5,3.25,18.65,167.0,318.7,253.24
2018,7,25,6,30,636.0,49.0,3.2,19.5,214.0,382.76,307.84
2018,7,25,6,45,678.0,53.5,3.15,20.35,263.5,438.77,354.16
2018,7,25,7,0,720.0,58.0,3.1,21.2,313.0,497.47,400.65
2018,7,25,7,15,749.5,61.5,3.05,22.35,363.5,549.56,439.69
2018,7,25,7,30,779.0,65.0,3.0,23.5,414.0,602.66,477.86
2018,7,25,7,45,800.5,68.5,2.95,24.7,463.5,646.57,506.12
2018,7,25,8,0,822.0,72.0,2.9,25.9,513.0,694.51,536.27
2018,7,25,8,15,838.0,75.0,2.9,26.9,560.5,737.22,562.43
2018,7,25,8,30,854.0,78.0,2.9,27.9,608.0,778.89,587.27
2018,7,25,8,45,866.0,80.5,2.95,28.95,651.5,815.38,608.19
2018,7,25,9,0,878.0,83.0,3.0,30.0,695.0,850.16,627.6
2018,7,25,9,15,884.5,87.0,3.0,31.0,734.0,879.82,643.12
2018,7,25,9,30,891.0,91.0,3.0,32.0,773.0,907.11,656.89
2018,7,25,9,45,894.5,94.5,3.05,33.0,805.5,928.58,667.07
2018,7,25,10,0,898.0,98.0,3.1,34.0,838.0,947.33,675.49
2018,7,25,10,15,904.5,99.5,3.15,34.85,867.0,963.98,682.98
2018,7,25,10,30,911.0,101.0,3.2,35.7,896.0,977.83,688.72
2018,7,25,10,45,915.0,102.5,3.3,36.55,918.0,986.39,691.55
2018,7,25,11,0,919.0,104.0,3.4,37.4,940.0,991.98,692.62
2018,7,25,11,15,921.5,105.0,3.55,37.95,954.5,992.6,691.89
2018,7,25,11,30,924.0,106.0,3.7,38.5,969.0,990.21,689.39
2018,7,25,11,45,924.5,107.0,3.8,39.05,976.0,982.92,683.61
2018,7,25,12,0,925.0,108.0,3.9,39.6,983.0,972.7,676.12
2018,7,25,12,15,918.0,112.5,4.1,39.65,981.0,956.13,666.68
2018,7,25,12,30,911.0,117.0,4.3,39.7,979.0,936.93,655.56
2018,7,25,12,45,918.5,111.0,4.5,39.7,974.0,917.96,644.67
2018,7,25,13,0,926.0,105.0,4.7,39.7,969.0,896.13,631.86
2018,7,25,13,15,922.5,105.0,4.85,39.45,954.0,868.02,615.31
2018,7,25,13,30,919.0,105.0,5.0,39.2,939.0,837.66,597.54
2018,7,25,13,45,914.0,104.0,5.2,38.95,916.5,803.1,576.97
2018,7,25,14,0,909.0,103.0,5.4,38.7,894.0,766.67,554.79
2018,7,25,14,15,894.0,106.5,5.5,38.2,863.0,725.69,529.31
2018,7,25,14,30,879.0,110.0,5.6,37.7,832.0,683.89,501.76
2018,7,25,14,45,828.5,127.5,5.75,37.2,785.0,629.78,463.7
2018,7,25,15,0,778.0,145.0,5.9,36.7,738.0,580.42,428.08
2018,7,25,15,15,800.0,126.0,5.9,36.7,707.5,539.55,397.45
2018,7,25,15,30,822.0,107.0,5.9,36.7,677.0,495.8,363.73
2018,7,25,15,45,787.0,109.5,6.0,35.2,626.0,443.32,324.75
2018,7,25,16,0,752.0,112.0,6.1,33.7,575.0,393.36,286.41
2018,7,25,16,15,756.5,101.0,6.1,32.4,535.0,347.72,249.42
2018,7,25,16,30,761.0,90.0,6.1,31.1,495.0,301.26,210.6
2018,7,25,16,45,741.5,84.5,6.1,29.85,446.5,253.07,170.25
2018,7,25,17,0,722.0,79.0,6.1,28.6,398.0,206.7,131.48
2018,7,25,17,15,666.0,77.0,6.0,27.3,343.0,156.69,92.62
2018,7,25,17,30,610.0,75.0,5.9,26.0,288.0,115.39,63.64
2018,7,25,17,45,529.5,71.5,5.75,24.7,234.5,77.47,42.65
2018,7,25,18,0,449.0,68.0,5.6,23.4,181.0,47.9,35.75
2018,7,25,18,15,411.0,56.5,5.45,22.7,142.0,40.85,29.53
2018,7,25,18,30,373.0,45.0,5.3,22.0,103.0,33.66,23.0
2018,7,25,18,45,275.0,34.0,5.1,21.35,68.5,26.42,15.91
2018,7,25,19,0,177.0,23.0,4.9,20.7,34.0,18.06,0.36
2018,7,25,19,15,94.5,12.5,4.8,20.4,18.0,12.29,0.0
2018,7,25,19,30,12.0,2.0,4.7,20.1,2.0,0.0,0.0
2018,7,25,19,45,6.0,1.0,4.55,19.8,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.4,15.9,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.4,16.0,2.0,0.0,0.0
2018,7,26,5,15,103.0,13.5,3.35,16.4,20.0,39.68,0.0
2018,7,26,5,30,195.0,25.0,3.3,16.8,38.0,99.18,34.42
2018,7,26,5,45,296.0,35.5,3.3,17.15,74.0,160.75,116.77
2018,7,26,6,0,397.0,46.0,3.3,17.5,110.0,226.85,175.8
2018,7,26,6,15,465.0,54.5,3.25,18.25,155.0,285.44,227.2
2018,7,26,6,30,533.0,63.0,3.2,19.0,200.0,349.84,281.99
2018,7,26,6,45,578.5,70.5,3.2,19.75,249.0,406.5,329.01
2018,7,26,7,0,624.0,78.0,3.2,20.5,298.0,466.29,376.78
2018,7,26,7,15,657.0,83.5,3.15,21.4,347.5,518.77,416.86
2018,7,26,7,30,690.0,89.0,3.1,22.3,397.0,572.69,456.55
2018,7,26,7,45,713.5,94.5,3.05,23.2,445.5,621.1,490.64
2018,7,26,8,0,737.0,100.0,3.0,24.1,494.0,667.23,520.92
2018,7,26,8,15,756.0,104.5,3.05,24.95,541.5,711.09,549.08
2018,7,26,8,30,775.0,109.0,3.1,25.8,589.0,754.21,576.13
2018,7,26,8,45,788.0,114.0,3.15,26.65,632.5,791.93,598.89
2018,7,26,9,0,801.0,119.0,3.2,27.5,676.0,828.1,620.25
2018,7,26,9,15,804.0,126.0,3.25,28.3,713.0,855.9,635.77
2018,7,26,9,30,807.0,133.0,3.3,29.1,750.0,881.32,649.6
2018,7,26,9,45,804.5,142.5,3.35,29.9,781.0,901.87,660.1
2018,7,26,10,0,802.0,152.0,3.4,30.7,812.0,919.62,668.76
2018,7,26,10,15,810.0,154.5,3.55,31.25,841.0,937.12,678.56
2018,7,26,10,30,818.0,157.0,3.7,31.8,870.0,952.05,686.72
2018,7,26,10,45,823.0,159.5,3.8,32.35,892.0,961.47,691.06
2018,7,26,11,0,828.0,162.0,3.9,32.9,914.0,968.12,693.73
2018,7,26,11,15,832.5,162.0,4.1,33.15,928.5,968.96,694.15
2018,7,26,11,30,837.0,162.0,4.3,33.4,943.0,967.01,692.87
2018,7,26,11,45,840.5,161.0,4.45,33.65,950.5,960.32,688.34
2018,7,26,12,0,844.0,160.0,4.6,33.9,958.0,950.9,682.12
2018,7,26,12,15,847.0,159.5,4.75,33.8,960.0,938.81,675.21
2018,7,26,12,30,850.0,159.0,4.9,33.7,962.0,924.08,666.99
2018,7,26,12,45,851.5,156.5,5.05,33.6,955.5,901.11,653.28
2018,7,26,13,0,853.0,154.0,5.2,33.5,949.0,878.73,639.9
2018,7,26,13,15,852.0,151.5,5.35,33.2,934.5,851.92,623.93
2018,7,26,13,30,851.0,149.0,5.5,32.9,920.0,822.96,606.31
2018,7,26,13,45,811.0,166.5,5.6,32.55,887.0,780.62,579.13
2018,7,26,14,0,771.0,184.0,5.7,32.2,854.0,738.28,550.72
2018,7,26,14,15,661.0,227.0,5.75,31.6,788.0,669.83,501.4
2018,7,26,14,30,551.0,270.0,5.8,31.0,722.0,609.68,457.27
2018,7,26,14,45,484.0,283.5,5.9,30.35,668.0,555.51,418.08
2018,7,26,15,0,417.0,297.0,6.0,29.7,614.0,505.88,381.6
2018,7,26,15,15,548.5,231.0,6.0,29.7,624.5,496.74,375.5
2018,7,26,15,30,680.0,165.0,6.0,29.7,635.0,474.33,357.95
2018,7,26,15,45,727.0,138.0,6.0,28.2,611.0,437.87,329.96
2018,7,26,16,0,774.0,111.0,6.0,26.7,587.0,399.61,298.87
2018,7,26,16,15,759.0,105.0,5.9,25.95,540.5,350.62,257.77
2018,7,26,16,30,744.0,99.0,5.8,25.2,494.0,302.68,216.73
2018,7,26,16,45,720.5,94.0,5.75,24.45,445.0,251.4,172.98
2018,7,26,17,0,697.0,89.0,5.7,23.7,396.0,205.55,133.88
2018,7,26,17,15,663.5,83.0,5.55,22.9,345.5,159.77,96.81
2018,7,26,17,30,630.0,77.0,5.4,22.1,295.0,117.51,65.76
2018,7,26,17,45,584.0,69.5,5.3,21.3,246.0,77.01,41.85
2018,7,26,18,0,538.0,62.0,5.2,20.5,197.0,42.54,31.52
2018,7,26,18,15,469.5,53.5,5.1,19.95,152.0,38.33,27.69
2018,7,26,18,30,401.0,45.0,5.0,19.4,107.0,33.84,23.4
2018,7,26,18,45,295.5,34.0,4.9,18.9,70.5,26.6,16.14
2018,7,26,19,0,190.0,23.0,4.8,18.4,34.0,18.12,0.0
2018,7,26,19,15,95.0,11.5,4.75,18.15,17.0,11.3,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,4,45,4.5,0.5,4.15,14.4,0.5,0.0,0.0
2018,7,27,5,0,9.0,1.0,4.2,14.5,1.0,0.0,0.0
2018,7,27,5,15,81.0,11.5,4.2,15.0,16.5,31.92,0.0
2018,7,27,5,30,153.0,22.0,4.2,15.5,32.0,81.73,22.28
2018,7,27,5,45,233.5,36.5,4.25,15.95,66.0,139.11,100.87
2018,7,27,6,0,314.0,51.0,4.3,16.4,100.0,197.79,153.91
2018,7,27,6,15,372.5,63.5,4.3,17.1,143.0,251.88,201.72
2018,7,27,6,30,431.0,76.0,4.3,17.8,186.0,311.22,252.83
2018,7,27,6,45,470.5,88.5,4.25,18.45,233.0,365.25,298.24
2018,7,27,7,0,510.0,101.0,4.2,19.1,280.0,422.09,344.36
2018,7,27,7,15,542.5,111.0,4.15,19.7,328.0,477.58,387.96
2018,7,27,7,30,575.0,121.0,4.1,20.3,376.0,531.73,429.21
2018,7,27,7,45,597.5,130.5,4.05,20.95,423.5,579.57,464.28
2018,7,27,8,0,620.0,140.0,4.0,21.6,471.0,627.63,498.51
2018,7,27,8,15,641.0,148.0,4.0,22.2,518.0,672.86,530.01
2018,7,27,8,30,662.0,156.0,4.0,22.8,565.0,717.7,560.51
2018,7,27,8,45,676.5,163.5,4.0,23.45,608.0,755.96,584.91
2018,7,27,9,0,691.0,171.0,4.0,24.1,651.0,792.99,608.07
2018,7,27,9,15,722.5,168.0,4.05,24.7,695.5,832.16,632.73
2018,7,27,9,30,754.0,165.0,4.1,25.3,740.0,870.43,656.43
2018,7,27,9,45,787.5,155.5,4.2,25.85,780.5,899.13,673.7
2018,7,27,10,0,821.0,146.0,4.3,26.4,821.0,930.02,692.42
2018,7,27,10,15,827.5,149.0,4.35,26.85,849.5,946.88,701.59
2018,7,27,10,30,834.0,152.0,4.4,27.3,878.0,961.09,709.14
2018,7,27,10,45,838.5,155.0,4.5,27.75,900.0,970.66,713.92
2018,7,27,11,0,843.0,158.0,4.6,28.2,922.0,977.4,716.9
2018,7,27,11,15,846.0,159.5,4.7,28.5,937.0,978.33,716.88
2018,7,27,11,30,849.0,161.0,4.8,28.8,952.0,976.41,715.12
2018,7,27,11,45,850.0,162.0,4.85,29.05,959.0,969.27,709.76
2018,7,27,12,0,851.0,163.0,4.9,29.3,966.0,959.37,702.71
2018,7,27,12,15,864.5,154.0,5.0,29.45,970.0,945.0,693.41
2018,7,27,12,30,878.0,145.0,5.1,29.6,974.0,931.89,685.01
2018,7,27,12,45,893.5,134.0,5.2,29.7,971.5,915.66,674.69
2018,7,27,13,0,909.0,123.0,5.3,29.8,969.0,896.33,662.28
2018,7,27,13,15,905.5,122.5,5.35,29.75,953.5,868.0,643.85
2018,7,27,13,30,902.0,122.0,5.4,29.7,938.0,837.47,623.86
2018,7,27,13,45,896.0,121.5,5.5,29.6,915.5,802.96,601.35
2018,7,27,14,0,890.0,121.0,5.6,29.5,893.0,766.69,577.38
2018,7,27,14,15,883.0,119.5,5.65,29.15,864.0,727.2,551.27
2018,7,27,14,30,876.0,118.0,5.7,28.8,835.0,686.38,522.33
2018,7,27,14,45,867.0,116.5,5.75,28.45,800.5,643.15,490.64
2018,7,27,15,0,858.0,115.0,5.8,28.1,766.0,599.11,457.56
2018,7,27,15,15,846.5,112.5,5.8,28.1,726.0,549.06,418.55
2018,7,27,15,30,835.0,110.0,5.8,28.1,686.0,501.72,380.6
2018,7,27,15,45,819.0,107.0,5.7,27.1,641.0,452.04,341.26
2018,7,27,16,0,803.0,104.0,5.6,26.1,596.0,403.05,301.31
2018,7,27,16,15,783.5,100.5,5.55,25.5,548.5,353.34,259.43
2018,7,27,16,30,764.0,97.0,5.5,24.9,501.0,305.1,217.98
2018,7,27,16,45,736.0,93.0,5.45,24.3,450.0,256.01,175.88
2018,7,27,17,0,708.0,89.0,5.4,23.7,399.0,206.01,133.61
2018,7,27,17,15,669.5,84.5,5.4,22.9,348.0,160.27,96.92
2018,7,27,17,30,631.0,80.0,5.4,22.1,297.0,118.56,66.79
2018,7,27,17,45,577.5,73.0,5.35,21.3,246.5,78.19,43.6
2018,7,27,18,0,524.0,66.0,5.3,20.5,196.0,46.17,34.68
2018,7,27,18,15,440.5,57.5,5.3,19.75,149.5,42.15,31.01
2018,7,27,18,30,357.0,49.0,5.3,19.0,103.0,37.92,26.9
2018,7,27,18,45,250.5,35.5,5.25,18.25,66.5,27.42,16.73
2018,7,27,19,0,144.0,22.0,5.2,17.5,30.0,17.33,0.0
2018,7,27,19,15,72.0,11.0,5.2,17.15,15.0,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,16.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,5,15,27.0,8.0,2.5,13.9,9.5,14.69,0.0
2018,7,28,5,30,54.0,16.0,2.7,14.3,19.0,38.17,4.56
2018,7,28,5,45,103.5,35.0,2.85,14.75,48.5,84.89,60.17
2018,7,28,6,0,153.0,54.0,3.0,15.2,78.0,130.91,101.27
2018,7,28,6,15,201.5,75.5,2.95,15.85,119.0,183.75,146.98
2018,7,28,6,30,250.0,97.0,2.9,16.5,160.0,240.41,195.22
2018,7,28,6,45,293.0,116.0,2.8,17.15,206.0,294.9,240.61
2018,7,28,7,0,336.0,135.0,2.7,17.8,252.0,352.68,287.32
2018,7,28,7,15,373.0,151.5,2.7,18.45,300.5,406.84,329.89
2018,7,28,7,30,410.0,168.0,2.7,19.1,349.0,471.41,379.08
2018,7,28,7,45,441.0,179.5,2.65,19.75,395.5,520.53,415.14
2018,7,28,8,0,472.0,191.0,2.6,20.4,442.0,570.89,451.18
2018,7,28,8,15,496.5,201.5,2.6,21.05,487.5,616.09,482.57
2018,7,28,8,30,521.0,212.0,2.6,21.7,533.0,661.53,513.42
2018,7,28,8,45,542.0,221.0,2.6,22.35,576.5,702.39,540.3
2018,7,28,9,0,563.0,230.0,2.6,23.0,620.0,742.77,566.32
2018,7,28,9,15,573.5,240.0,2.65,23.65,657.5,774.28,585.79
2018,7,28,9,30,584.0,250.0,2.7,24.3,695.0,804.35,604.08
2018,7,28,9,45,591.0,260.0,2.75,24.95,727.5,829.63,618.84
2018,7,28,10,0,598.0,270.0,2.8,25.6,760.0,853.07,632.24
2018,7,28,10,15,610.0,273.5,2.95,26.3,788.5,874.07,644.71
2018,7,28,10,30,622.0,277.0,3.1,27.0,817.0,891.44,654.75
2018,7,28,10,45,632.0,279.0,3.2,27.65,839.5,903.28,660.95
2018,7,28,11,0,642.0,281.0,3.3,28.3,862.0,912.88,665.72
2018,7,28,11,15,649.0,283.0,3.4,28.85,878.5,917.32,667.36
2018,7,28,11,30,656.0,285.0,3.5,29.4,895.0,919.41,667.53
2018,7,28,11,45,660.0,285.0,3.65,29.9,903.0,914.35,663.5
2018,7,28,12,0,664.0,285.0,3.8,30.4,911.0,907.02,658.03
2018,7,28,12,15,686.0,271.0,3.9,30.7,917.5,900.4,653.98
2018,7,28,12,30,708.0,257.0,4.0,31.0,924.0,891.14,648.17
2018,7,28,12,45,735.5,238.0,4.1,31.3,926.0,879.17,640.25
2018,7,28,13,0,763.0,219.0,4.2,31.6,928.0,864.16,630.25
2018,7,28,13,15,761.0,216.5,4.3,31.55,914.0,837.26,613.19
2018,7,28,13,30,759.0,214.0,4.4,31.5,900.0,808.55,594.78
2018,7,28,13,45,754.5,210.0,4.55,31.45,878.0,774.83,572.32
2018,7,28,14,0,750.0,206.0,4.7,31.4,856.0,739.71,548.65
2018,7,28,14,15,743.5,202.5,4.8,31.05,828.5,702.41,523.48
2018,7,28,14,30,737.0,199.0,4.9,30.7,801.0,664.13,497.01
2018,7,28,14,45,729.0,193.5,5.0,30.35,767.5,622.31,467.37
2018,7,28,15,0,721.0,188.0,5.1,30.0,734.0,579.98,436.57
2018,7,28,15,15,706.0,183.0,5.1,30.0,694.0,534.05,401.5
2018,7,28,15,30,691.0,178.0,5.1,30.0,654.0,488.59,366.05
2018,7,28,15,45,679.0,169.0,5.15,28.9,611.0,441.51,330.23
2018,7,28,16,0,667.0,160.0,5.2,27.8,568.0,395.0,293.68
2018,7,28,16,15,646.0,151.0,5.15,27.15,519.5,346.17,253.89
2018,7,28,16,30,625.0,142.0,5.1,26.5,471.0,299.12,214.84
2018,7,28,16,45,601.0,131.0,5.05,25.85,421.5,251.5,175.2
2018,7,28,17,0,577.0,120.0,5.0,25.2,372.0,206.26,137.8
2018,7,28,17,15,548.5,110.5,4.95,24.3,325.5,164.25,104.59
2018,7,28,17,30,520.0,101.0,4.9,23.4,279.0,125.26,76.47
2018,7,28,17,45,474.0,90.0,4.85,22.5,231.5,86.98,53.9
2018,7,28,18,0,428.0,79.0,4.8,21.6,184.0,57.12,43.97
2018,7,28,18,15,357.5,65.5,4.7,20.85,139.5,48.56,36.36
2018,7,28,18,30,287.0,52.0,4.6,20.1,95.0,39.52,28.09
2018,7,28,18,45,199.0,36.0,4.5,19.4,60.5,27.9,16.86
2018,7,28,19,0,111.0,20.0,4.4,18.7,26.0,15.69,0.0
2018,7,28,19,15,55.5,10.0,4.4,18.3,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,5,15,31.5,9.0,3.4,15.05,11.0,16.75,0.0
2018,7,29,5,30,63.0,18.0,3.4,15.3,22.0,43.58,1.61
2018,7,29,5,45,74.5,35.5,3.45,15.55,44.0,70.29,48.59
2018,7,29,6,0,86.0,53.0,3.5,15.8,66.0,97.43,74.13
2018,7,29,6,15,133.5,72.0,3.5,16.3,101.0,149.1,118.46
2018,7,29,6,30,181.0,91.0,3.5,16.8,136.0,199.02,161.19
2018,7,29,6,45,288.5,105.0,3.5,17.35,196.0,278.69,227.98
2018,7,29,7,0,396.0,119.0,3.5,17.9,256.0,375.79,307.25
2018,7,29,7,15,442.0,131.5,3.5,18.5,307.5,434.07,353.36
2018,7,29,7,30,488.0,144.0,3.5,19.1,359.0,495.28,400.57
2018,7,29,7,45,518.0,154.5,3.5,19.7,407.0,545.64,438.04
2018,7,29,8,0,548.0,165.0,3.5,20.3,455.0,597.03,475.34
2018,7,29,8,15,572.0,173.5,3.5,20.95,501.5,642.31,507.05
2018,7,29,8,30,596.0,182.0,3.5,21.6,548.0,691.02,540.44
2018,7,29,8,45,615.5,189.0,3.5,22.25,591.5,731.0,566.86
2018,7,29,9,0,635.0,196.0,3.5,22.9,635.0,770.13,592.21
2018,7,29,9,15,655.0,199.0,3.55,23.25,675.0,804.4,614.79
2018,7,29,9,30,675.0,202.0,3.6,23.6,715.0,837.4,635.74
2018,7,29,9,45,693.5,203.0,3.65,23.95,751.0,865.43,653.09
2018,7,29,10,0,712.0,204.0,3.7,24.3,787.0,891.71,669.2
2018,7,29,10,15,723.5,206.0,3.75,24.45,816.0,910.51,680.72
2018,7,29,10,30,735.0,208.0,3.8,24.6,845.0,927.05,690.81
2018,7,29,10,45,721.0,221.0,3.9,24.7,859.0,928.28,691.08
2018,7,29,11,0,707.0,234.0,4.0,24.8,873.0,926.69,689.67
2018,7,29,11,15,670.5,259.0,4.05,24.85,873.0,913.04,679.83
2018,7,29,11,30,634.0,284.0,4.1,24.9,873.0,896.73,667.28
2018,7,29,11,45,579.0,313.5,4.15,24.95,854.5,865.5,644.18
2018,7,29,12,0,524.0,343.0,4.2,25.0,836.0,833.38,620.47
2018,7,29,12,15,499.5,361.0,4.3,25.0,831.0,817.02,608.71
2018,7,29,12,30,475.0,379.0,4.4,25.0,826.0,799.52,596.05
2018,7,29,12,45,460.5,380.5,4.5,25.05,811.0,774.32,578.57
2018,7,29,13,0,446.0,382.0,4.6,25.1,796.0,748.47,560.68
2018,7,29,13,15,479.0,362.0,4.65,25.05,800.0,741.28,557.12
2018,7,29,13,30,512.0,342.0,4.7,25.0,804.0,731.34,551.41
2018,7,29,13,45,498.5,334.5,4.75,24.9,775.0,694.46,525.52
2018,7,29,14,0,485.0,327.0,4.8,24.8,746.0,657.47,499.34
2018,7,29,14,15,390.0,343.5,4.85,24.5,673.5,585.78,446.35
2018,7,29,14,30,295.0,360.0,4.9,24.2,601.0,522.94,399.19
2018,7,29,14,45,225.5,354.0,4.95,23.95,533.5,463.75,354.85
2018,7,29,15,0,156.0,348.0,5.0,23.7,466.0,406.53,311.61
2018,7,29,15,15,171.5,328.5,5.0,23.7,451.5,388.14,298.07
2018,7,29,15,30,187.0,309.0,5.0,23.7,437.0,368.31,282.98
2018,7,29,15,45,166.0,284.5,5.0,23.15,392.5,326.94,251.71
2018,7,29,16,0,145.0,260.0,5.0,22.6,348.0,287.63,221.73
2018,7,29,16,15,228.5,229.5,5.0,22.15,355.5,276.02,211.32
2018,7,29,16,30,312.0,199.0,5.0,21.7,363.0,261.04,196.7
2018,7,29,16,45,264.5,182.0,5.0,21.25,311.0,217.86,162.57
2018,7,29,17,0,217.0,165.0,5.0,20.8,259.0,179.45,132.77
2018,7,29,17,15,221.0,139.0,4.95,20.25,224.0,145.91,105.4
2018,7,29,17,30,225.0,113.0,4.9,19.7,189.0,112.39,78.94
2018,7,29,17,45,339.5,90.5,4.85,19.15,184.0,80.66,53.33
2018,7,29,18,0,454.0,68.0,4.8,18.6,179.0,48.29,36.79
2018,7,29,18,15,249.0,54.0,4.7,18.15,112.5,39.49,28.87
2018,7,29,18,30,44.0,40.0,4.6,17.7,46.0,35.29,24.72
2018,7,29,18,45,46.5,26.5,4.5,17.3,31.0,23.79,13.53
2018,7,29,19,0,49.0,13.0,4.4,16.9,16.0,11.17,0.0
2018,7,29,19,15,24.5,6.5,4.35,16.7,8.0,6.39,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,30,5,15,21.5,8.5,3.55,14.45,9.5,13.71,0.0
2018,7,30,5,30,43.0,17.0,3.6,14.8,19.0,36.05,0.0
2018,7,30,5,45,94.0,35.0,3.7,15.15,47.0,81.93,57.06
2018,7,30,6,0,145.0,53.0,3.8,15.5,75.0,126.36,97.24
2018,7,30,6,15,202.0,73.0,3.75,16.2,116.0,180.4,143.95
2018,7,30,6,30,259.0,93.0,3.7,16.9,157.0,239.21,194.14
2018,7,30,6,45,288.5,110.0,3.65,17.6,196.5,284.44,232.24
2018,7,30,7,0,318.0,127.0,3.6,18.3,236.0,331.87,270.99
2018,7,30,7,15,374.0,141.5,3.55,19.05,290.0,402.82,327.31
2018,7,30,7,30,430.0,156.0,3.5,19.8,344.0,469.97,379.07
2018,7,30,7,45,454.0,170.5,3.4,20.55,390.5,518.31,414.46
2018,7,30,8,0,478.0,185.0,3.3,21.3,437.0,567.32,449.35
2018,7,30,8,15,508.5,194.5,3.3,22.15,485.5,616.2,483.5
2018,7,30,8,30,539.0,204.0,3.3,23.0,534.0,665.69,517.22
2018,7,30,8,45,558.5,213.0,3.3,23.85,577.0,705.85,543.28
2018,7,30,9,0,578.0,222.0,3.3,24.7,620.0,745.39,568.4
2018,7,30,9,15,598.0,226.5,3.35,25.4,659.5,782.34,591.86
2018,7,30,9,30,618.0,231.0,3.4,26.1,699.0,815.76,612.6
2018,7,30,9,45,587.0,252.5,3.45,26.85,713.5,816.49,609.4
2018,7,30,10,0,556.0,274.0,3.5,27.6,728.0,816.81,606.13
2018,7,30,10,15,570.5,278.0,3.6,28.1,758.0,838.52,619.58
2018,7,30,10,30,585.0,282.0,3.7,28.6,788.0,859.82,632.51
2018,7,30,10,45,644.0,261.5,3.75,29.15,832.0,895.45,656.05
2018,7,30,11,0,703.0,241.0,3.8,29.7,876.0,929.08,677.19
2018,7,30,11,15,686.0,252.0,3.85,30.15,880.0,919.87,669.44
2018,7,30,11,30,669.0,263.0,3.9,30.6,884.0,908.21,660.1
2018,7,30,11,45,564.5,317.5,3.95,31.0,844.0,855.08,620.64
2018,7,30,12,0,460.0,372.0,4.0,31.4,804.0,801.71,581.02
2018,7,30,12,15,562.0,319.5,4.05,31.7,847.5,832.93,604.78
2018,7,30,12,30,664.0,267.0,4.1,32.0,891.0,859.42,624.6
2018,7,30,12,45,722.0,234.0,4.15,32.25,907.5,861.39,626.49
2018,7,30,13,0,780.0,201.0,4.2,32.5,924.0,858.39,624.31
2018,7,30,13,15,777.5,199.0,4.25,32.4,909.5,831.66,607.25
2018,7,30,13,30,775.0,197.0,4.3,32.3,895.0,803.08,589.0
2018,7,30,13,45,770.0,194.5,4.35,32.2,873.5,770.4,567.5
2018,7,30,14,0,765.0,192.0,4.4,32.1,852.0,735.07,543.39
2018,7,30,14,15,756.5,189.0,4.45,31.75,823.5,696.32,516.97
2018,7,30,14,30,748.0,186.0,4.5,31.4,795.0,656.69,489.37
2018,7,30,14,45,736.0,182.5,4.55,31.0,760.0,613.79,458.86
2018,7,30,15,0,724.0,179.0,4.6,30.6,725.0,570.67,427.56
2018,7,30,15,15,709.0,174.5,4.6,30.6,685.0,525.06,392.87
2018,7,30,15,30,694.0,170.0,4.6,30.6,645.0,479.89,357.77
2018,7,30,15,45,673.0,164.5,4.7,29.45,600.0,431.88,321.53
2018,7,30,16,0,652.0,159.0,4.8,28.3,555.0,385.29,285.21
2018,7,30,16,15,624.0,153.0,4.8,27.55,506.5,337.53,246.64
2018,7,30,16,30,596.0,147.0,4.8,26.8,458.0,292.26,209.46
2018,7,30,16,45,562.0,139.5,4.85,26.0,409.0,247.11,172.51
2018,7,30,17,0,528.0,132.0,4.9,25.2,360.0,204.68,138.2
2018,7,30,17,15,483.0,122.0,4.9,24.2,310.0,162.08,105.66
2018,7,30,17,30,438.0,112.0,4.9,23.2,260.0,124.09,79.21
2018,7,30,17,45,381.0,99.0,4.9,22.2,212.0,87.86,58.05
2018,7,30,18,0,324.0,86.0,4.9,21.2,164.0,62.8,48.93
2018,7,30,18,15,259.5,68.0,4.8,20.45,121.0,50.74,38.25
2018,7,30,18,30,195.0,50.0,4.7,19.7,78.0,38.03,26.78
2018,7,30,18,45,127.5,32.0,4.65,18.9,47.5,26.56,15.39
2018,7,30,19,0,60.0,14.0,4.6,18.1,17.0,11.99,0.0
2018,7,30,19,15,30.0,7.0,4.5,17.7,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
