Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,15,29.5,7.5,3.15,13.75,9.0,14.67,0.0
2018,7,31,5,30,59.0,15.0,3.2,14.2,18.0,37.73,0.0
2018,7,31,5,45,113.0,33.0,3.25,14.6,47.0,85.56,59.2
2018,7,31,6,0,167.0,51.0,3.3,15.0,76.0,132.15,101.75
2018,7,31,6,15,218.5,71.5,3.25,15.7,117.0,185.48,148.12
2018,7,31,6,30,270.0,92.0,3.2,16.4,158.0,242.97,197.31
2018,7,31,6,45,315.0,109.5,3.15,17.1,204.0,297.47,243.01
2018,7,31,7,0,360.0,127.0,3.1,17.8,250.0,363.07,296.16
2018,7,31,7,15,397.5,141.0,3.1,18.6,297.5,416.13,337.87
2018,7,31,7,30,435.0,155.0,3.1,19.4,345.0,471.48,380.12
2018,7,31,7,45,467.0,166.5,3.1,20.15,393.0,522.2,417.68
2018,7,31,8,0,499.0,178.0,3.1,20.9,441.0,574.2,455.15
2018,7,31,8,15,525.5,187.5,3.05,21.75,487.5,620.73,487.24
2018,7,31,8,30,552.0,197.0,3.0,22.6,534.0,667.58,518.69
2018,7,31,8,45,575.0,204.0,3.0,23.5,578.0,708.82,545.46
2018,7,31,9,0,598.0,211.0,3.0,24.4,622.0,752.6,573.33
2018,7,31,9,15,617.5,215.0,3.05,25.15,661.5,786.64,594.58
2018,7,31,9,30,637.0,219.0,3.1,25.9,701.0,819.46,614.72
2018,7,31,9,45,653.5,221.5,3.1,26.7,735.5,846.55,630.29
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,871.9,644.29
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,891.9,655.48
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,909.8,665.29
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,921.91,671.46
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,931.65,676.16
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,934.62,676.63
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,935.04,675.59
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,930.47,671.7
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,923.33,666.25
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,910.35,657.74
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,897.42,649.36
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,879.95,638.14
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,859.88,625.23
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,831.84,607.61
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,801.96,588.65
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,768.65,567.32
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,733.81,543.91
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,695.76,517.81
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,656.63,490.43
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,614.15,460.11
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,568.44,426.75
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,522.32,391.46
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,476.53,355.64
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,429.06,319.38
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,382.23,282.38
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,334.36,243.25
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,287.79,204.36
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,240.69,165.04
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,196.06,128.13
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,152.7,94.26
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,113.08,66.56
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,75.08,45.61
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,50.56,38.4
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,42.91,31.54
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,34.91,24.13
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,24.8,13.77
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,14.18,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,23.82,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,64.41,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,127.12,88.53
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,189.2,146.02
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,246.17,196.41
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,311.68,252.74
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,369.43,301.4
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,430.98,351.45
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,486.44,395.09
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,544.05,438.91
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,595.57,476.67
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,647.92,513.89
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,692.4,543.17
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,733.8,569.53
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,773.28,593.89
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,811.62,616.99
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,845.2,637.07
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,876.97,655.72
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,901.92,669.76
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,924.57,682.24
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,937.37,688.83
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,953.07,697.49
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,963.66,703.09
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,971.48,706.98
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,973.15,707.63
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,971.9,706.49
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,966.78,703.05
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,958.73,697.88
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,943.77,688.72
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,926.1,677.81
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,904.46,664.23
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,880.34,648.95
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,853.32,631.73
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,824.0,612.87
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,789.69,590.54
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,753.5,566.72
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,713.88,540.29
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,672.89,510.8
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,629.78,478.98
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,585.79,445.72
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,538.3,408.54
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,487.2,367.88
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,437.79,328.87
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,389.05,289.13
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,338.76,246.76
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,290.15,205.03
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,241.23,163.24
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,191.63,121.66
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,146.54,86.33
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,105.85,58.44
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,67.05,38.58
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,45.35,33.91
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,39.88,28.93
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,34.06,23.38
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,23.64,12.57
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,13.39,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,19.08,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,52.71,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,111.69,76.98
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,167.55,129.52
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,224.38,179.65
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,287.45,234.17
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,345.1,283.21
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,407.14,334.42
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,463.25,379.2
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,525.55,427.34
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,578.65,467.07
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,632.92,506.61
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,680.29,539.87
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,727.59,571.62
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,768.34,597.6
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,808.26,622.57
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,840.1,642.17
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,873.94,663.07
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,901.71,679.39
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,927.41,694.24
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,944.84,704.0
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,959.69,712.11
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,970.85,717.68
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,974.2,718.14
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,976.21,718.59
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,975.34,717.25
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,969.67,712.46
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,961.14,705.92
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,948.71,698.03
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,933.43,688.3
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,914.38,676.18
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,892.53,662.16
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,864.53,644.15
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,834.19,624.46
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,800.69,602.65
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,765.09,579.15
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,725.33,552.7
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,683.95,522.91
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,640.17,490.52
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,595.22,456.4
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,546.54,417.88
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,497.68,378.3
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,447.95,338.87
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,394.42,295.19
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,343.61,251.63
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,294.0,208.28
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,243.38,164.37
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,195.4,123.47
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,148.4,86.38
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,102.18,54.3
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,61.63,34.31
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,41.16,30.5
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,37.33,26.9
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,33.33,22.86
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,23.97,12.53
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,16.71,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,8.66,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,22.19,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,61.4,39.86
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,97.75,74.11
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,147.61,117.4
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,199.73,162.14
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,251.78,205.91
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,305.95,250.21
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,358.26,291.65
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,412.49,333.28
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,461.7,369.9
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,512.21,406.44
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,559.03,438.78
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,606.37,470.52
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,647.62,497.3
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,696.72,528.72
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,743.74,559.09
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,791.4,589.18
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,837.23,618.18
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,881.74,645.72
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,899.98,654.57
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,916.01,662.25
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,926.32,666.14
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,934.19,668.59
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,935.75,667.65
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,934.78,665.26
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,929.36,660.17
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,921.45,653.64
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,903.4,641.59
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,883.37,628.25
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,858.28,610.51
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,831.89,591.91
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,802.96,573.59
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,772.88,554.19
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,738.55,531.29
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,703.59,507.64
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,666.01,482.74
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,628.23,457.14
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,586.44,428.21
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,544.54,398.56
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,501.03,366.57
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,458.3,334.53
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,413.74,302.13
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,370.71,269.9
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,324.96,234.72
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,281.36,200.63
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,238.09,166.69
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,197.51,135.14
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,161.38,108.57
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,124.46,83.28
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,89.22,62.22
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,66.51,51.31
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,51.17,37.95
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,35.22,23.81
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,22.18,10.41
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,9.83,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,6.08,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,13.15,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,45.87,27.52
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,74.09,54.16
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,112.02,87.0
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,157.1,125.57
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,206.79,167.34
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,258.13,209.62
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,307.14,248.7
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,365.4,293.87
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,412.47,329.44
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,460.48,364.95
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,505.06,396.51
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,549.91,427.53
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,589.86,454.42
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,629.61,480.66
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,702.38,531.25
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,770.51,577.19
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,838.19,622.67
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,901.03,660.41
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,919.81,669.59
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,936.13,677.46
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,947.9,682.26
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,956.99,685.39
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,960.84,687.33
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,961.87,687.58
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,958.11,684.68
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,951.5,680.04
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,938.78,672.63
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,923.31,663.47
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,905.61,653.11
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,887.55,642.61
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,844.91,615.69
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,801.21,587.76
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,760.4,561.03
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,718.38,531.94
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,692.31,515.03
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,660.71,493.56
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,621.65,465.36
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,580.59,434.91
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,533.36,398.35
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,486.05,360.9
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,435.97,321.92
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,384.11,280.58
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,332.83,238.76
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,285.56,199.8
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,237.72,160.87
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,194.78,126.85
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,151.72,94.96
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,113.58,70.14
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,76.71,51.02
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,58.77,44.82
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,47.33,34.74
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,35.28,23.85
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,23.03,10.49
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,12.78,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,4.42,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,16.76,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,60.41,37.55
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,97.5,73.39
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,148.6,117.7
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,202.48,163.95
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,256.6,209.51
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,313.53,256.18
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,367.41,299.17
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,423.54,342.7
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,473.47,380.29
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,524.95,418.08
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,570.49,450.24
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,624.72,487.79
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,665.97,515.19
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,706.83,541.81
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,751.8,571.82
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,797.02,601.42
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,838.61,628.24
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,878.18,653.33
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,895.32,662.31
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,910.12,669.88
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,918.27,673.19
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,923.91,674.93
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,923.64,673.1
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,920.91,669.77
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,913.44,663.24
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,903.67,655.29
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,899.25,652.0
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,891.86,646.06
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,868.26,629.41
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,842.58,611.55
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,823.83,599.46
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,802.38,585.53
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,769.55,563.27
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,735.11,539.26
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,693.62,510.86
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,652.63,482.17
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,609.22,451.18
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,565.65,419.31
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,518.79,383.9
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,472.45,348.11
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,423.87,310.92
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,376.71,273.79
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,328.47,235.07
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,282.91,197.99
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,236.36,160.53
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,192.99,126.35
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,150.58,95.39
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,113.3,71.39
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,76.92,52.31
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,59.7,45.46
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,46.63,34.02
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,35.21,23.65
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,21.75,8.87
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,8.85,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.95,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,11.23,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,42.93,24.47
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,70.54,51.63
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,106.2,82.91
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,149.07,120.01
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,197.75,161.31
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,248.21,203.15
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,299.19,244.16
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,359.37,291.2
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,408.94,328.66
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,459.44,365.85
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,504.63,397.7
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,550.16,429.01
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,590.44,455.84
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,630.56,481.99
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,665.53,503.64
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,699.81,524.42
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,726.76,539.5
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,752.64,553.64
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,772.26,564.19
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,796.37,577.52
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,808.35,583.05
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,818.65,587.57
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,823.72,589.24
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,827.07,589.84
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,823.91,586.25
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,819.1,581.66
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,829.32,589.31
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,836.11,594.53
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,842.43,600.4
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,844.09,602.29
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,815.17,583.85
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,784.63,563.87
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,750.0,540.67
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,714.3,516.39
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,675.32,490.1
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,635.75,462.83
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,592.94,432.78
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,550.28,402.12
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,504.74,368.26
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,459.86,334.17
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,412.84,298.93
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,368.06,264.49
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,319.96,227.23
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,275.56,192.5
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,230.98,157.96
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,190.92,127.7
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,149.87,98.54
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,118.36,78.89
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,83.02,58.81
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,63.61,48.4
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,46.67,33.75
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,28.98,18.25
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,16.94,4.9
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,4.91,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,13.85,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,50.85,28.92
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,84.15,62.25
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,132.54,104.3
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,183.3,148.06
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,235.2,192.1
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,289.55,237.1
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,342.04,279.11
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,396.4,321.4
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,446.9,359.42
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,498.65,397.34
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,544.42,429.8
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,590.72,461.89
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,641.27,496.29
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,683.53,524.17
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,715.8,544.54
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,746.88,563.85
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,770.61,577.76
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,792.7,590.45
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,812.53,602.63
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,830.69,613.65
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,842.19,619.9
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,851.81,624.95
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,855.98,627.46
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,858.2,628.72
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,855.04,626.46
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,849.93,622.94
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,843.57,619.33
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,835.07,614.25
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,821.72,606.04
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,805.11,595.61
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,779.69,578.73
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,752.79,560.67
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,719.09,537.38
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,685.54,513.87
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,654.19,492.19
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,621.26,468.9
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,581.63,440.22
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,541.55,410.56
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,496.92,376.23
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,453.09,341.87
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,408.4,307.41
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,364.5,272.64
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,319.13,235.64
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,275.16,199.28
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,230.38,162.66
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,188.32,128.91
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,147.84,98.45
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,110.99,73.7
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,75.66,54.57
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,60.03,46.71
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,46.5,34.55
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,32.29,21.48
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,21.32,6.77
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,8.85,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,28.12,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,92.0,54.26
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,146.65,110.99
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,204.07,161.51
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,268.01,216.47
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,327.19,266.33
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,391.09,318.31
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,448.61,363.46
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,509.06,409.24
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,565.3,450.14
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,619.77,488.44
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,667.3,520.32
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,714.83,551.03
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,756.35,575.97
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,797.03,599.75
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,820.74,612.29
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,841.16,622.68
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,853.19,627.89
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,861.41,629.81
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,881.88,641.29
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,900.26,651.21
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,912.96,657.38
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,923.28,661.9
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,926.84,662.99
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,927.86,662.6
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,924.81,659.7
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,919.17,655.25
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,902.85,644.68
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,884.35,632.8
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,861.4,618.11
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,836.74,601.8
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,809.35,584.2
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,780.2,565.19
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,747.44,543.32
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,713.28,520.13
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,675.02,494.19
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,635.87,467.06
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,593.89,437.2
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,551.51,406.34
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,505.51,371.82
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,460.22,337.09
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,413.54,301.96
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,367.84,266.48
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,321.32,229.43
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,276.39,193.1
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,229.99,155.94
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,186.58,121.9
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,143.83,90.83
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,105.37,66.4
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,69.13,53.65
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,56.2,42.56
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,44.2,31.96
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,31.58,20.42
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,19.59,4.25
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,8.85,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,23.01,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,83.08,46.45
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,135.87,102.46
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,191.96,151.9
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,253.71,205.08
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,311.49,253.9
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,373.39,304.48
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,429.06,348.06
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,487.34,392.01
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,539.37,429.77
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,592.75,467.25
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,643.83,501.62
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,691.96,532.87
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,733.93,559.01
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,775.14,583.86
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,806.82,600.97
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,836.66,616.58
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,859.66,626.79
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,880.33,635.32
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,899.66,644.81
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,916.73,652.84
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,927.44,656.35
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,935.64,658.39
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,939.35,658.4
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,940.41,656.88
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,935.37,651.57
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,927.67,644.77
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,910.33,634.47
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,890.78,622.77
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,866.24,607.82
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,840.01,591.48
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,812.26,574.88
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,782.75,556.73
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,750.3,536.0
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,716.38,513.84
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,677.97,488.63
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,638.65,462.16
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,595.61,432.28
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,552.3,401.43
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,506.09,367.14
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,460.55,332.61
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,412.84,297.05
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,366.39,261.39
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,319.11,224.22
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,273.75,188.03
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,227.22,151.3
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,183.87,117.92
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,141.17,87.57
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,102.81,63.91
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,66.38,50.54
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,54.75,40.7
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,43.12,30.52
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,30.87,19.36
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,18.84,2.0
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,7.86,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
