Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,289.37,197.2
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,240.34,155.2
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,192.39,114.88
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,143.91,77.18
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,94.23,43.5
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,49.77,23.27
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,30.34,20.23
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,27.61,17.71
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,24.9,14.89
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,17.45,4.81
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,13.76,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,43.18,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,110.19,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,176.17,125.54
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,241.97,185.95
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,306.03,240.92
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,374.07,297.14
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,427.5,339.94
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,482.86,382.18
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,526.39,413.58
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,569.64,443.32
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,603.7,465.84
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,639.9,489.0
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,668.91,506.72
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,695.77,522.79
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,716.86,534.93
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,735.28,545.3
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,747.94,553.78
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,757.58,560.17
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,762.1,562.58
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,763.43,562.9
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,760.07,561.36
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,753.48,557.59
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,727.54,540.25
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,700.24,521.64
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,684.63,511.43
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,666.76,499.13
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,628.74,471.6
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,590.66,443.59
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,559.71,421.07
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,526.86,396.4
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,499.31,375.05
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,469.19,350.52
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,415.89,308.34
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,367.79,269.32
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,325.36,232.9
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,280.51,193.57
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,233.55,152.58
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,186.89,112.74
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,138.9,75.97
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,94.23,46.66
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,49.52,26.45
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,36.3,25.63
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,32.58,22.18
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,28.78,18.21
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,19.73,4.48
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,11.8,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,31.15,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,82.24,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,149.61,106.12
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,217.73,168.47
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,275.24,218.9
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,337.55,271.74
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,393.25,317.92
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,451.8,364.76
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,497.46,399.0
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,543.43,431.93
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,579.61,456.71
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,616.84,481.28
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,647.74,502.23
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,676.89,521.03
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,696.5,532.19
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,717.18,544.14
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,730.41,551.48
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,740.73,556.98
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,744.47,558.12
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,745.16,557.37
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,741.64,554.23
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,735.02,549.14
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,722.56,540.32
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,707.14,529.6
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,686.17,515.6
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,662.54,498.98
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,635.46,479.53
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,606.04,457.95
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,572.67,433.49
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,537.4,406.85
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,498.23,376.32
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,457.79,343.95
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,411.81,306.93
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,367.9,270.28
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,320.95,230.43
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,274.55,190.36
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,227.07,149.41
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,181.27,110.9
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,135.06,75.56
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,89.0,45.19
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,48.43,28.22
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,37.49,26.86
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,33.37,22.98
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,29.16,18.47
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,18.46,1.42
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,9.83,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,23.03,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,62.18,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,133.03,93.0
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,203.27,157.2
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,263.21,209.59
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,328.86,265.38
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,371.83,301.7
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,415.34,337.13
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,380.0,307.65
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,329.01,265.06
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,436.19,349.73
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,547.49,432.95
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,603.07,470.74
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,657.9,506.75
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,677.98,515.58
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,695.64,522.39
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,714.17,534.23
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,727.57,542.62
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,732.58,544.78
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,734.6,545.13
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,731.46,544.01
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,725.28,540.83
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,713.11,532.89
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,698.01,523.0
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,679.36,510.06
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,657.93,494.84
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,631.79,475.95
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,603.19,454.85
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,569.59,429.87
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,534.05,402.79
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,494.87,372.07
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,454.27,339.45
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,411.43,304.51
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,364.94,265.87
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,317.83,225.93
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,271.13,185.7
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,223.37,144.85
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,177.28,106.51
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,130.76,71.39
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,84.53,41.8
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,43.85,26.25
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,36.05,25.4
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,31.84,21.48
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,27.53,16.82
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,17.31,0.0
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,7.86,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,8.85,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,78.35,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,154.44,105.57
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,231.35,177.03
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,290.42,229.02
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,354.73,283.68
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,406.72,327.21
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,458.77,369.35
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,505.01,404.84
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,551.3,439.09
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,589.0,466.0
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,625.5,491.27
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,656.57,512.26
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,682.55,528.43
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,706.02,542.57
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,727.07,554.92
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,739.75,562.17
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,749.42,567.42
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,754.71,569.59
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,756.79,569.64
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,751.93,565.78
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,743.88,559.83
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,731.95,551.03
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,716.89,540.15
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,696.47,525.13
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,673.18,507.42
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,645.73,486.6
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,615.73,463.58
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,581.47,437.31
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,545.12,408.91
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,504.72,376.75
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,462.92,342.78
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,418.03,305.89
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,372.4,267.55
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,324.86,227.11
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,274.03,183.73
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,224.34,141.56
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,176.15,101.96
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,127.71,66.1
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,82.35,38.74
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,39.35,27.95
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,34.15,23.48
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,28.07,18.04
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,24.93,14.32
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,16.1,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,7.86,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,9.34,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,83.31,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,167.69,112.66
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,240.92,184.36
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,300.54,237.65
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,362.71,291.33
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,420.69,340.24
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,481.4,389.67
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,525.84,423.85
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,566.56,453.96
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,603.81,480.43
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,639.62,504.96
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,668.72,524.11
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,695.53,540.54
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,714.9,551.19
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,731.46,559.81
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,743.46,565.65
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,752.4,569.44
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,755.85,569.55
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,756.09,567.6
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,751.83,563.7
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,744.33,557.74
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,731.56,548.28
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,715.66,536.78
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,694.4,521.69
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,670.25,504.0
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,642.3,483.05
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,611.8,459.88
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,577.06,433.6
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,540.26,405.11
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,499.91,373.22
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,458.12,339.38
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,413.27,302.59
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,367.69,264.25
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,319.97,223.62
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,272.48,182.68
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,219.06,137.48
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,170.68,97.73
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,122.42,62.4
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,77.34,36.01
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,35.96,25.2
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,32.31,21.98
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,28.33,18.26
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,24.25,13.48
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,15.88,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,7.86,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,77.26,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,167.58,110.18
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,248.66,190.7
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,306.02,242.95
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,372.27,300.52
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,426.4,346.76
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,482.33,392.72
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,528.38,429.06
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,574.23,463.93
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,610.39,490.24
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,648.65,517.17
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,678.63,537.53
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,706.29,554.88
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,728.72,568.0
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,748.38,579.05
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,761.73,586.09
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,771.94,591.01
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,775.88,592.04
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,776.48,590.92
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,771.25,585.71
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,762.65,578.35
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,749.7,568.23
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,733.48,555.98
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,711.62,539.06
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,686.76,519.56
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,658.12,497.46
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,626.8,473.06
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,591.33,445.58
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,553.67,415.88
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,511.9,382.4
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,468.53,346.89
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,422.24,308.61
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,375.09,268.7
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,325.42,226.17
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,275.82,183.28
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,224.62,139.74
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,174.71,98.97
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,121.45,60.02
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,74.64,33.6
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,33.15,22.82
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,30.96,20.89
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,27.83,17.88
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,24.81,13.6
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,14.64,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,6.88,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,86.81,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,173.9,110.11
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,259.61,197.44
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,319.61,252.1
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,384.05,308.2
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,436.13,352.89
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,489.6,396.94
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,530.91,428.86
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,575.1,461.39
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,612.75,487.64
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,648.83,511.62
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,677.56,529.63
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,703.87,544.53
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,724.14,554.95
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,741.47,563.19
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,753.4,568.15
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,762.16,570.97
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,766.07,570.99
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,766.65,568.92
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,761.58,563.46
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,753.17,555.96
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,739.57,544.48
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,722.76,531.05
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,701.34,516.6
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,676.91,499.66
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,648.12,478.83
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,616.69,455.71
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,580.96,429.69
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,543.08,401.3
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,502.32,369.88
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,459.99,336.26
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,414.34,299.4
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,367.71,260.64
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,319.03,219.48
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,270.32,177.78
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,219.32,134.76
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,169.6,94.62
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,116.21,56.45
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,69.66,31.32
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,34.72,24.15
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,35.09,24.35
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,27.53,17.53
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,22.91,11.58
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,17.2,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,76.93,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,165.94,101.22
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,246.38,187.69
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,306.71,242.97
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,371.74,299.91
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,424.06,345.0
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,477.91,389.51
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,522.83,424.67
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,564.13,455.59
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,601.38,482.06
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,637.15,506.32
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,664.14,523.94
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,688.75,538.74
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,709.64,550.0
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,727.69,559.08
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,739.39,565.21
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,747.99,569.29
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,751.27,569.41
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,751.29,567.44
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,746.61,563.02
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,738.65,556.5
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,725.22,546.24
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,708.63,533.67
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,687.36,516.83
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,663.18,497.82
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,634.74,475.97
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,603.77,451.97
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,568.67,424.93
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,531.46,395.75
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,490.74,363.21
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,448.56,328.81
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,403.35,291.79
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,357.39,253.23
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,308.77,212.0
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,260.42,170.64
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,210.29,128.62
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,157.98,86.86
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,109.52,53.1
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,64.52,29.67
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,33.15,22.8
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,31.47,21.25
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,27.39,17.35
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,21.26,9.7
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,16.22,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,57.01,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,142.59,81.49
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,225.26,169.96
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,273.3,214.79
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,324.34,259.76
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,384.88,310.54
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,452.62,365.05
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,497.42,399.07
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,542.11,431.52
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,578.84,456.62
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,610.99,477.43
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,640.61,496.63
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,668.11,513.81
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,688.9,525.89
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,707.05,536.14
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,719.81,542.26
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,729.57,546.42
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,733.05,546.46
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,733.38,544.55
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,729.12,539.29
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,721.66,532.08
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,708.52,520.58
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,692.31,506.44
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,671.35,489.74
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,647.55,471.08
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,620.36,449.48
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,590.66,426.61
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,556.6,402.67
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,520.48,377.01
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,480.2,347.49
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,438.51,315.71
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,393.98,280.88
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,348.83,244.28
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,300.88,204.66
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,249.83,162.12
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,200.88,121.59
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,153.64,84.39
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,106.37,52.24
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,62.72,30.46
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,36.61,25.7
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,32.55,22.09
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,27.17,17.04
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,21.55,8.98
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,14.74,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.0,1.1,11.3,9.0,0.0,0.0
2018,10,18,6,30,141.0,14.0,1.1,11.9,18.0,52.9,0.0
2018,10,18,6,45,291.0,24.5,1.1,12.5,53.5,135.25,71.3
2018,10,18,7,0,441.0,35.0,1.1,13.1,89.0,216.34,161.96
2018,10,18,7,15,492.0,44.5,1.05,13.75,130.0,264.73,206.98
2018,10,18,7,30,543.0,54.0,1.0,14.4,171.0,316.29,252.05
2018,10,18,7,45,627.5,56.5,0.95,15.1,223.5,378.32,303.48
2018,10,18,8,0,712.0,59.0,0.9,15.8,276.0,442.77,354.82
2018,10,18,8,15,746.5,63.0,0.75,16.4,322.5,487.68,388.69
2018,10,18,8,30,781.0,67.0,0.6,17.0,369.0,532.54,420.86
2018,10,18,8,45,805.5,69.0,0.4,17.65,411.5,568.71,444.45
2018,10,18,9,0,830.0,71.0,0.2,18.3,454.0,603.61,465.91
2018,10,18,9,15,847.0,73.5,0.25,19.1,492.0,632.71,485.09
2018,10,18,9,30,864.0,76.0,0.3,19.9,530.0,656.66,500.42
2018,10,18,9,45,877.0,78.0,0.35,20.7,562.5,678.21,513.47
2018,10,18,10,0,890.0,80.0,0.4,21.5,595.0,697.16,524.33
2018,10,18,10,15,900.0,81.0,0.5,22.2,621.0,710.18,532.13
2018,10,18,10,30,910.0,82.0,0.6,22.9,647.0,720.27,538.07
2018,10,18,10,45,916.0,83.0,0.7,23.6,665.0,724.53,540.16
2018,10,18,11,0,922.0,84.0,0.8,24.3,683.0,725.66,540.26
2018,10,18,11,15,925.0,84.0,0.8,25.0,693.0,720.52,534.96
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,712.25,527.77
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,699.36,518.04
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,683.42,505.81
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,662.62,489.63
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,639.03,471.42
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,611.8,450.39
