Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,582.12,427.39
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,547.93,401.02
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,511.72,372.73
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,472.57,342.17
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,431.99,309.84
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,387.46,274.63
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,342.36,237.96
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,291.19,196.29
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,243.6,156.7
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,195.19,117.0
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,148.57,80.78
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,102.03,49.8
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,59.18,29.42
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,35.95,25.1
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,31.04,20.74
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,25.57,15.57
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,19.84,6.67
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,13.76,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,50.79,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,131.18,62.02
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,212.19,157.59
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,270.61,210.48
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,332.08,263.39
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,384.7,307.71
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,439.31,351.81
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,484.6,386.67
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,529.89,420.14
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,566.85,445.8
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,602.56,469.58
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,627.61,487.12
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,653.76,505.01
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,674.59,518.16
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,692.78,528.86
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,705.05,535.32
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,714.37,539.81
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,718.24,540.19
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,718.97,538.57
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,714.33,533.66
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,706.56,526.8
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,693.84,516.44
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,678.09,503.85
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,656.6,487.32
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,632.4,468.76
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,604.2,447.18
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,573.7,423.67
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,540.05,398.15
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,504.5,370.64
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,464.72,339.21
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,423.6,306.06
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,379.93,270.5
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,332.58,231.46
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,285.44,192.04
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,238.88,152.93
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,190.67,113.66
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,144.43,78.16
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,99.0,48.59
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,57.41,29.9
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,34.32,23.56
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,32.22,21.54
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,26.81,16.34
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,21.19,5.79
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,14.25,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,43.95,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,120.11,48.57
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,198.14,146.67
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,249.58,194.66
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,305.34,243.46
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,365.58,294.41
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,427.69,345.26
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,472.89,380.07
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,518.2,413.31
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,554.79,438.18
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,590.25,460.82
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,619.51,478.38
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,643.78,491.8
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,665.63,502.87
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,684.94,511.51
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,697.38,518.46
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,706.91,523.62
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,710.5,524.99
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,711.01,524.42
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,707.37,521.26
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,700.59,515.9
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,688.03,506.74
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,672.44,495.26
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,651.71,480.52
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,628.22,463.55
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,600.36,442.91
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,570.11,420.15
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,535.88,394.7
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,499.75,367.11
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,460.12,336.08
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,419.18,303.17
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,375.36,267.46
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,327.98,228.26
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,280.93,188.76
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,234.44,149.58
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,186.36,110.26
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,140.23,74.99
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,94.56,45.76
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,52.66,27.76
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,33.3,22.69
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,31.59,21.02
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,26.14,15.73
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,20.47,3.33
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,13.76,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,44.75,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,122.92,39.43
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,205.42,151.37
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,264.42,206.26
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,326.66,260.82
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,378.51,305.9
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,432.33,351.0
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,477.3,387.02
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,522.26,421.57
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,558.96,448.72
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,594.41,474.03
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,621.58,492.33
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,643.47,506.39
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,662.58,517.46
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,678.92,526.19
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,691.39,532.83
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,700.97,537.39
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,704.46,537.36
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,704.9,535.36
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,700.74,531.3
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,693.5,524.82
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,680.57,514.24
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,664.68,501.51
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,643.77,485.81
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,620.2,467.93
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,592.61,447.03
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,562.77,423.98
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,528.47,397.46
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,492.35,368.85
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,451.14,335.82
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,410.72,302.42
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,366.64,265.81
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,322.24,228.12
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,275.63,188.33
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,229.79,149.16
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,182.88,110.42
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,138.25,76.2
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,90.56,45.36
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,50.03,28.46
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,37.01,26.16
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,34.67,23.86
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,26.92,16.38
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,18.08,0.0
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,11.3,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,37.28,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,115.04,24.04
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,199.28,145.72
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,252.59,197.09
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,310.83,249.03
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,366.26,297.41
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,427.96,349.31
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,472.61,386.0
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,517.3,421.49
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,554.41,450.07
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,590.31,476.92
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,615.43,494.69
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,641.52,512.66
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,662.09,526.3
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,680.04,537.74
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,693.31,545.57
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,703.62,551.32
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,707.12,552.12
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,707.51,550.82
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,702.54,546.44
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,694.44,539.39
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,681.28,528.57
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,665.1,515.43
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,644.56,499.07
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,621.21,480.39
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,593.48,458.38
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,563.33,434.11
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,527.94,405.81
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,490.76,375.44
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,450.88,342.26
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,409.73,307.23
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,365.5,269.45
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,320.81,230.49
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,270.48,186.72
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,223.92,145.97
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,176.45,105.87
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,130.98,70.5
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,85.93,42.08
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,45.0,26.5
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,32.51,22.7
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,31.23,21.25
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,24.28,14.27
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,16.49,0.0
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,10.32,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,34.68,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,110.19,7.31
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,193.55,139.85
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,249.39,193.53
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,310.77,247.72
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,336.99,272.74
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,360.51,294.01
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,348.09,284.64
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,323.22,264.13
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,356.63,290.65
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,389.44,315.86
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,418.21,337.9
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,446.36,359.15
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,460.64,369.07
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,473.29,377.68
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,440.44,350.17
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,400.25,317.02
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,414.48,327.78
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,427.9,337.66
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,453.51,357.8
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,473.47,373.51
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,504.17,398.3
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,533.32,421.36
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,476.06,375.83
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,423.85,334.25
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,461.04,364.47
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,487.68,384.98
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,459.45,360.93
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,430.03,335.84
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,398.12,308.37
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,363.88,278.4
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,288.76,219.72
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,232.29,177.72
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,228.87,166.83
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,206.5,137.89
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,170.39,104.7
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,126.95,68.35
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,82.61,40.7
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,42.19,31.35
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,31.48,21.89
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,28.75,19.19
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,23.12,13.18
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,17.21,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,10.32,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,23.62,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,81.45,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,143.5,102.38
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,214.43,165.86
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,295.68,234.78
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,329.98,265.84
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,363.61,295.04
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,405.66,329.12
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,447.71,361.79
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,505.86,406.34
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,565.46,450.43
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,593.27,469.4
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,619.04,486.61
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,637.9,498.02
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,654.18,507.32
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,665.42,514.11
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,673.76,518.73
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,676.46,519.06
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,676.1,517.39
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,670.84,512.87
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,662.53,506.05
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,649.12,495.48
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,632.81,482.7
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,612.49,466.99
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,589.51,449.08
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,561.9,427.74
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,532.0,404.18
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,476.62,361.15
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,425.51,321.2
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,381.91,286.75
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,340.89,253.95
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,302.46,222.85
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,266.08,193.17
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,221.42,158.4
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,186.34,131.91
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,158.66,101.8
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,119.01,63.7
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,76.87,37.71
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,36.6,25.89
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,29.56,19.73
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,27.17,17.34
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,21.46,11.21
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,15.41,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,9.34,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,29.01,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,95.71,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,171.93,120.04
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,219.11,167.89
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,270.48,213.64
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,276.85,222.46
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,279.39,226.37
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,333.71,270.82
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,391.69,316.84
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,445.54,358.26
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,497.64,397.32
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,555.9,441.2
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,614.78,484.53
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,636.05,498.19
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,654.88,510.04
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,666.48,516.78
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,675.19,521.35
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,678.93,522.29
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,679.61,521.01
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,674.69,515.88
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,666.69,508.52
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,654.03,497.88
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,638.39,485.02
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,618.06,468.83
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,594.99,450.46
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,567.69,428.81
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,538.05,405.08
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,504.54,378.09
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,469.12,349.11
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,430.53,317.32
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,390.65,283.82
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,347.11,247.14
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,303.12,209.46
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,257.14,170.11
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,208.27,128.89
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,161.95,91.54
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,117.72,59.32
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,73.81,34.38
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,35.21,24.4
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,30.65,20.43
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,29.27,18.9
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,22.19,11.34
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,14.63,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,8.85,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,17.24,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,91.07,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,178.12,122.09
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,210.93,161.05
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,244.18,192.6
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,319.9,255.9
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,401.94,322.61
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,397.13,318.73
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,378.03,302.92
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,390.89,311.23
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,399.65,315.4
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,436.42,341.85
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,473.11,367.26
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,522.53,401.76
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,575.72,437.48
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,585.06,441.09
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,592.08,443.5
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,606.85,451.71
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,619.15,457.96
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,605.01,446.69
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,588.75,434.29
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,581.22,429.03
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,571.21,421.78
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,550.53,406.95
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,528.28,390.81
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,506.08,375.01
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,481.63,356.96
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,458.28,338.77
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,431.76,317.58
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,400.8,292.37
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,368.9,265.52
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,324.8,229.66
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,278.79,191.88
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,236.95,156.47
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,197.47,123.05
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,151.74,87.79
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,112.68,60.75
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,73.67,39.67
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,45.22,32.71
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,38.5,26.85
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,31.44,20.43
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,23.46,11.63
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,17.69,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,11.39,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,46.17,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,85.56,56.18
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,151.46,115.07
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,220.5,173.62
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,260.66,208.85
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,302.56,244.53
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,360.6,291.56
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,419.19,337.55
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,425.66,341.17
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,431.02,343.49
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,465.9,369.02
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,500.37,393.42
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,545.1,425.68
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,586.61,454.88
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,577.9,446.0
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,565.76,435.0
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,586.82,449.71
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,605.41,462.17
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,587.35,446.55
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,567.43,429.91
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,555.1,419.59
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,539.67,406.96
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,533.49,402.02
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,522.76,393.51
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,511.78,384.63
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,497.34,372.65
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,443.67,331.78
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,395.84,295.21
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,369.33,273.64
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,338.6,247.91
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,299.96,216.66
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,262.8,186.27
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,221.54,153.24
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,183.85,123.57
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,149.15,93.56
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,109.47,61.98
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,72.37,40.94
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,44.64,32.44
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,39.0,27.44
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,32.8,21.66
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,22.14,10.2
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,13.76,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.9,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,79.87,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,173.6,112.78
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,226.23,170.87
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,284.62,223.05
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,337.13,269.21
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,395.85,318.97
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,438.12,354.3
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,480.56,388.53
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,516.1,416.37
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,547.54,440.32
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,573.94,459.8
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,598.19,477.16
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,617.5,490.16
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,634.15,500.9
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,644.78,507.74
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,652.58,512.4
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,656.06,513.52
